Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,12.1,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,24.82,14.48
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,44.92,24.37
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,90.24,50.57
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,138.68,87.89
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,193.4,135.28
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,247.66,185.65
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,305.86,240.04
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,360.07,290.49
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,415.72,341.05
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,468.02,388.25
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,520.21,434.12
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,567.26,473.85
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,613.03,511.42
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,654.15,545.12
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,693.19,576.46
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,726.19,600.55
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,756.43,621.61
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,780.52,639.0
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,801.42,654.0
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,817.64,664.32
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,830.51,672.19
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,833.92,674.02
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,833.77,673.37
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,825.92,667.95
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,814.64,660.13
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,793.58,645.08
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,769.47,627.69
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,735.78,602.83
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,699.71,575.67
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,649.43,537.75
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,605.11,503.06
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,536.15,447.15
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,468.61,389.91
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,373.62,305.59
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,282.19,196.66
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,111.15,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,12.79,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,24.94,14.4
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,42.15,28.05
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,68.97,47.8
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,98.36,71.94
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,130.55,99.79
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,161.37,127.62
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,193.71,156.92
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,225.79,185.45
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,259.67,215.2
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,278.67,232.22
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,287.65,240.24
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,352.62,295.04
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,426.42,356.34
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,407.88,341.11
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,393.33,328.66
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,364.23,303.96
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,342.8,285.11
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,307.53,255.82
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,282.74,234.8
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,278.48,231.02
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,273.97,227.02
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,198.08,163.34
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,113.79,91.5
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,147.99,121.16
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,198.72,164.41
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,133.88,109.48
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,84.54,67.11
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,75.97,59.88
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,67.43,52.59
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,57.81,44.38
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,48.19,36.06
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,38.39,27.42
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,29.09,19.16
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,20.25,11.26
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,11.43,2.66
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,5.91,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,7.47,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,14.96,6.23
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,24.68,15.15
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,34.42,23.95
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,44.94,33.29
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,55.59,42.64
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,65.48,51.3
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,75.48,59.95
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,84.21,67.3
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,93.02,74.62
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,81.93,65.05
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,70.86,55.49
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,113.18,91.55
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,157.76,129.1
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,213.39,176.2
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,265.51,220.06
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,224.72,185.56
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,171.31,140.17
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,237.45,196.62
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,296.78,246.69
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,369.41,307.75
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,445.47,370.48
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,501.58,417.32
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,574.35,476.4
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,476.78,396.66
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,379.26,316.16
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,261.06,217.58
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,117.92,95.14
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,106.32,85.62
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,94.75,75.84
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,82.0,64.96
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,69.23,53.93
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,54.49,41.09
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,39.52,27.97
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,26.9,16.8
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,15.85,6.11
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,10.77,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,22.04,11.65
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,38.96,19.75
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,82.68,43.43
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,131.49,79.85
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,184.96,125.27
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,183.41,138.87
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,142.0,114.23
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,160.78,130.57
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,179.84,146.86
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,169.2,138.34
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,149.41,121.6
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,140.76,113.97
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,131.39,105.67
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,136.48,109.85
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,141.68,114.11
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,175.16,142.43
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,222.22,181.9
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,266.3,219.43
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,312.78,258.78
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,213.87,176.01
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,107.56,85.5
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,88.99,69.97
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,70.79,54.65
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,41.92,30.18
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,13.2,5.66
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,103.83,84.31
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,213.08,177.7
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,194.31,161.76
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,175.62,145.88
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,153.72,127.08
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,131.92,108.14
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,107.96,87.06
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,84.14,65.89
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,51.68,37.4
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,26.73,14.35
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,11.89,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,5.27,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,131.43,107.18
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,269.8,223.66
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,224.73,185.87
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,171.98,140.81
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,132.55,107.51
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,93.09,73.89
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,49.48,36.77
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,7.05,0.4
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,144.0,118.58
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,300.29,249.69
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,200.1,165.35
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,94.63,75.16
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,50.36,37.58
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,7.92,1.17
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,6.6,0.04
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,5.28,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,45.46,33.59
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,89.63,71.52
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,81.1,64.27
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,72.6,57.02
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,345.75,297.29
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,560.78,475.67
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,490.09,414.56
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,420.89,353.5
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,328.42,270.56
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,243.87,182.61
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,117.37,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,7.03,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,14.07,5.4
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,25.12,15.28
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,36.11,25.05
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,46.22,34.02
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,56.45,43.02
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,67.68,52.78
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,79.05,62.56
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,89.19,71.2
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,99.44,79.88
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,129.15,105.05
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,160.69,131.73
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,246.14,204.48
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,326.97,273.12
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,271.09,225.54
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,187.72,154.1
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,298.92,249.23
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,396.65,331.89
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,386.72,323.07
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,374.99,312.89
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,397.96,332.78
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,421.23,352.81
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,338.96,283.31
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,239.01,198.12
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,263.68,220.15
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,288.71,242.28
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,359.9,304.45
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,429.65,364.48
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,397.69,337.7
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,365.68,310.76
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,331.92,282.7
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,298.02,253.84
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,251.57,212.9
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,206.27,172.24
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,142.04,115.34
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,91.86,66.92
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,41.66,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,13.81,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,27.44,16.13
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,42.9,26.36
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,81.56,48.78
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,126.2,80.75
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,178.91,123.4
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,229.25,168.58
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,283.47,217.78
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,339.29,267.91
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,399.7,321.28
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,450.84,366.45
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,501.93,410.35
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,549.09,450.13
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,595.14,488.06
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,636.07,521.18
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,675.02,552.12
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,708.12,576.14
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,738.61,597.4
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,763.25,615.67
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,784.79,631.76
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,801.71,644.9
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,815.36,655.79
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,674.34,550.93
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,499.05,411.76
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,469.85,389.67
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,439.47,365.55
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,613.45,509.36
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,766.91,625.72
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,738.18,603.21
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,706.96,579.9
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,660.37,544.39
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,612.51,506.83
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,551.44,456.56
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,490.75,404.76
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,410.94,335.81
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,329.59,252.68
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,161.7,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,8.35,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,16.73,7.73
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,28.19,18.17
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,39.46,28.33
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,51.36,38.94
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,63.42,49.61
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,75.21,59.91
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,87.14,70.21
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,96.93,78.41
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,106.82,86.58
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,192.79,158.91
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,281.31,232.35
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,218.08,179.63
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,131.17,105.98
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,121.63,98.09
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,112.1,90.03
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,186.16,152.64
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,259.6,213.37
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,340.76,280.82
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,413.3,340.37
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,414.01,340.29
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,413.89,339.99
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,431.52,355.33
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,464.7,382.52
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,351.08,290.35
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,236.85,195.22
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,181.44,149.15
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,115.81,93.41
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,104.73,84.27
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,93.69,74.97
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,81.5,64.71
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,69.31,54.28
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,55.83,42.51
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,42.21,30.52
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,29.6,19.36
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,18.5,9.12
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,9.23,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,11.0,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,21.89,11.72
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,36.08,24.53
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,50.93,37.78
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,66.26,51.04
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,82.64,65.12
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,98.64,78.92
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,117.74,95.34
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,127.9,104.13
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,140.55,114.95
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,188.84,155.74
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,245.22,203.23
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,245.48,203.09
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,251.26,207.36
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,217.94,179.12
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,172.48,140.48
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,193.11,157.86
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,226.49,185.51
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,181.73,148.03
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,147.95,119.49
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,124.49,100.0
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,101.37,80.68
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,133.87,108.21
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,168.71,137.35
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,187.21,153.21
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,221.54,181.92
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,208.05,170.77
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,194.55,159.75
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,179.32,147.21
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,164.2,134.63
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,144.75,118.32
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,114.49,92.73
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,91.75,73.08
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,69.18,53.33
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,49.6,36.18
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,29.12,17.75
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,12.53,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,25.65,14.86
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,39.49,23.28
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,81.63,45.68
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,127.5,79.07
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,180.52,123.5
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,232.5,170.8
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,288.0,221.95
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,341.86,271.23
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,398.06,321.53
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,383.63,314.77
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,343.83,284.34
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,349.23,289.02
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,340.28,281.22
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,339.08,279.98
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,334.91,275.97
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,342.68,281.66
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,349.77,286.66
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,293.48,240.38
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,246.51,201.08
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,260.14,212.77
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,274.33,224.74
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,195.98,159.99
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,110.1,87.76
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,101.46,80.72
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,92.82,73.56
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,73.11,56.97
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,54.78,41.45
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,49.45,36.96
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,44.12,32.42
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,38.8,27.92
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,33.49,23.36
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,27.74,18.3
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,22.0,13.21
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,15.82,7.74
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,9.66,2.16
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,4.82,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,12.17,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,24.15,13.68
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,39.11,25.14
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,70.74,45.44
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,104.98,71.99
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,142.47,103.6
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,179.57,136.59
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,218.61,171.55
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,256.11,205.15
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,294.74,239.23
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,228.55,187.33
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,143.34,116.33
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,163.37,132.96
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,184.52,150.26
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,149.58,120.96
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,113.91,90.88
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,141.84,114.05
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,171.03,137.93
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,156.42,125.7
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,141.61,113.37
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,150.08,120.47
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,158.94,127.89
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,254.46,208.57
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,357.64,293.17
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,343.68,281.78
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,329.2,270.47
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,560.27,460.89
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,754.87,607.15
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,724.14,582.95
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,691.03,558.78
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,645.43,524.9
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,604.68,493.74
