Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,542.99,444.29
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,482.16,393.87
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,398.93,323.59
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,320.36,250.22
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,198.92,87.46
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,63.32,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,11.6,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,23.76,13.51
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,35.83,20.47
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,78.76,42.06
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,125.58,75.84
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,178.79,120.28
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,232.64,169.0
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,288.45,220.18
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,293.04,232.92
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,273.16,221.77
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,345.0,282.08
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,421.79,346.12
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,429.99,353.2
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,420.14,345.25
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,472.17,387.72
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,516.3,423.4
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,542.11,443.33
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,566.69,462.15
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,573.77,467.63
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,578.26,471.13
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,549.02,448.67
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,531.89,435.22
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,399.81,328.74
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,264.17,215.99
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,193.7,158.04
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,114.52,91.39
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,116.22,93.06
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,118.4,95.03
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,107.91,86.33
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,97.47,77.62
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,85.32,67.49
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,73.17,57.21
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,59.77,45.6
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,46.24,33.77
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,33.12,22.23
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,21.15,11.52
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,12.32,0.91
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,13.41,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,26.69,15.72
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,40.76,25.2
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,81.71,46.53
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,126.21,78.33
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,177.67,120.75
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,229.48,167.19
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,285.3,218.09
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,337.55,266.6
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,390.85,315.32
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,442.36,361.71
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,494.28,407.52
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,469.99,389.66
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,423.61,351.93
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,472.37,392.81
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,512.67,426.5
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,623.74,519.31
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,733.69,608.77
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,544.99,454.21
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,298.63,245.84
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,418.44,348.57
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,544.12,453.71
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,685.01,572.06
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,813.21,674.18
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,806.28,668.87
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,801.53,665.86
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,782.72,651.04
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,760.99,633.95
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,734.15,612.88
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,704.81,589.58
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,657.86,552.37
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,609.77,513.38
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,554.57,466.67
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,499.44,418.55
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,412.79,343.37
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,330.4,266.41
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,206.94,118.34
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,63.57,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,13.67,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,26.36,15.82
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,40.43,28.21
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,58.53,42.95
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,78.32,59.57
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,99.42,77.59
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,119.7,95.29
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,140.76,113.66
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,159.98,130.17
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,179.65,146.89
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,225.34,185.36
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,270.69,223.6
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,226.79,187.13
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,175.39,143.4
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,174.49,142.58
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,173.25,141.41
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,176.62,144.2
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,180.06,147.07
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,186.56,152.6
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,193.34,158.41
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,187.26,153.06
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,181.1,147.68
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,104.58,83.63
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,35.3,24.66
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,62.34,47.86
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,91.54,72.83
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,86.99,69.04
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,82.49,65.31
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,73.9,58.05
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,65.33,50.76
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,56.76,43.42
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,48.57,36.33
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,40.15,28.97
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,31.73,21.56
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,23.33,14.12
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,14.95,6.64
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,8.78,0.0
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,12.88,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,26.4,15.97
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,37.51,23.05
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,79.16,43.89
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,124.5,76.02
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,176.41,118.59
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,228.42,164.85
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,284.12,215.08
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,327.06,255.89
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,367.73,293.84
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,403.7,326.54
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,433.94,353.27
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,461.85,376.86
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,491.22,400.72
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,509.72,415.45
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,524.3,426.68
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,457.08,372.69
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,379.39,309.22
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,387.83,316.4
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,395.77,322.73
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,525.95,429.09
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,663.9,536.82
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,747.52,598.03
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,816.72,646.95
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,812.84,642.45
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,805.59,636.44
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,786.64,622.8
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,764.67,607.05
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,734.25,585.57
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,701.39,562.03
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,661.09,532.98
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,614.65,498.44
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,553.18,450.34
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,492.47,401.18
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,410.49,333.42
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,332.64,264.23
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,217.2,139.73
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,74.38,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,14.48,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,27.89,17.03
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,42.42,31.31
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,62.61,44.91
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,86.35,64.1
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,112.38,85.82
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,137.99,107.95
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,164.85,131.2
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,187.47,150.63
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,210.44,170.05
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,191.08,154.77
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,165.5,133.57
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,146.76,117.91
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,126.83,101.09
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,131.81,105.13
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,136.88,109.22
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,181.08,146.09
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,239.83,194.38
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,242.51,196.4
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,245.18,198.56
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,245.99,199.35
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,246.86,200.22
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,241.71,196.17
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,236.52,192.12
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,229.28,186.44
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,222.04,180.78
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,209.68,170.88
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,197.33,160.94
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,181.52,148.04
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,152.64,124.19
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,134.61,109.09
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,116.78,93.95
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,95.24,75.43
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,73.97,56.94
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,55.55,41.03
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,36.37,24.28
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,20.49,8.64
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.64,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,8.79,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,17.61,8.69
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,28.67,19.28
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,39.53,27.83
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,50.5,37.46
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,61.61,47.12
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,72.84,56.78
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,84.21,66.44
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,94.34,74.97
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,104.59,83.53
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,72.19,55.98
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,40.6,29.05
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,51.69,38.36
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,62.79,47.6
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,101.27,79.86
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,141.68,113.42
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,124.86,99.35
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,108.15,85.39
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,126.77,100.9
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,146.08,116.91
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,162.54,130.76
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,179.74,145.24
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,128.0,102.26
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,78.14,60.45
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,64.12,48.74
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,50.35,37.16
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,42.37,30.52
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,34.39,23.82
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,31.29,21.21
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,28.19,18.59
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,25.09,15.94
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,22.0,13.28
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,18.02,9.83
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,14.06,6.36
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,10.53,3.25
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,7.02,0.14
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.38,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,11.06,0.0
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,22.68,13.08
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,32.3,22.65
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,79.87,41.29
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,128.47,75.2
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,183.41,120.39
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,238.28,169.65
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,296.18,222.3
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,350.68,271.73
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,405.73,320.35
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,387.21,311.17
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,339.66,275.42
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,368.92,300.22
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,397.88,324.11
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,421.21,343.12
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,443.59,361.15
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,363.96,296.53
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,274.47,222.41
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,278.47,225.97
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,282.44,229.28
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,282.63,229.57
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,282.74,229.83
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,386.7,316.7
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,493.71,403.7
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,378.22,310.14
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,261.75,213.87
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,203.13,165.5
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,132.87,106.48
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,109.44,87.17
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,86.17,67.73
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,76.15,59.45
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,66.13,51.04
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,54.43,40.98
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,42.67,30.78
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,32.19,21.59
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,22.02,12.6
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,13.63,4.46
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,5.26,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.73,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,9.23,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,18.49,9.55
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,29.98,20.45
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,41.21,29.27
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,53.05,39.56
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,65.05,49.87
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,77.21,60.28
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,89.52,70.71
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,160.09,128.67
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,237.41,193.05
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,179.62,146.08
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,101.98,80.75
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,107.18,85.01
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,112.42,89.29
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,282.41,233.89
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,466.61,386.5
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,467.35,386.34
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,464.89,383.75
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,528.74,437.34
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,610.72,504.21
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,553.74,457.21
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,507.72,418.53
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,389.37,321.4
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,267.49,219.01
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,448.67,373.41
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,615.58,511.77
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,517.02,431.37
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,437.03,364.86
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,449.19,376.91
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,458.52,386.27
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,418.52,353.48
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,379.15,320.66
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,339.24,286.64
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,299.42,251.84
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,245.7,204.53
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,193.81,157.53
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,120.05,86.47
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,19.96,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,13.33,0.0
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,26.51,16.56
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,39.57,29.26
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,75.61,47.18
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,113.46,75.17
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,155.55,110.12
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,197.29,147.16
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,241.63,186.96
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,287.36,227.38
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,335.45,269.14
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,344.13,279.18
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,334.22,272.59
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,377.55,308.0
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,423.87,345.02
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,493.28,400.26
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,558.07,450.92
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,579.44,465.97
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,598.32,479.12
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,634.09,506.21
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,675.79,536.83
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,762.74,599.02
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,836.32,648.35
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,776.99,605.73
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,690.39,544.57
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,687.4,543.49
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,688.75,544.7
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,636.88,507.47
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,590.27,473.33
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,567.43,457.6
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,542.73,439.89
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,508.23,414.83
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,472.76,388.27
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,427.99,352.6
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,383.43,315.84
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,328.48,269.08
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,275.22,221.73
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,153.45,113.11
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,27.06,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,12.68,0.0
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,26.05,16.16
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,35.14,25.25
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,77.61,42.14
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,124.2,74.8
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,177.56,118.67
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,230.13,165.94
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,287.1,217.83
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,333.37,261.03
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,379.4,302.76
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,402.71,325.25
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,409.66,332.69
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,450.06,366.03
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,490.49,398.57
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,507.92,412.71
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,521.21,423.27
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,541.62,439.67
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,560.09,454.45
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,535.2,434.73
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,519.5,421.82
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,432.06,351.67
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,339.45,275.87
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,425.39,348.28
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,513.86,421.25
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,435.18,357.85
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,371.88,305.93
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,361.63,298.62
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,350.74,290.59
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,347.63,289.38
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,343.29,287.02
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,315.63,264.43
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,287.76,241.31
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,254.85,213.48
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,221.98,185.05
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,181.84,149.98
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,142.1,114.43
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,87.85,63.79
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,18.81,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
