Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,6.55,14.0,7.5,6.58,0.0
2016,1,22,8,0,0.0,15.0,6.4,14.0,15.0,13.18,5.35
2016,1,22,8,15,0.0,24.5,6.4,14.0,24.5,21.57,13.2
2016,1,22,8,30,0.0,34.0,6.4,14.0,34.0,29.96,19.81
2016,1,22,8,45,0.0,44.0,6.4,14.0,44.0,38.82,27.56
2016,1,22,9,0,0.0,54.0,6.4,14.0,54.0,47.69,35.27
2016,1,22,9,15,0.0,63.5,6.5,14.0,63.5,56.11,42.51
2016,1,22,9,30,0.0,73.0,6.6,14.0,73.0,64.55,49.7
2016,1,22,9,45,0.0,102.5,6.75,14.0,102.5,91.03,72.16
2016,1,22,10,0,0.0,132.0,6.9,14.0,132.0,118.13,94.94
2016,1,22,10,15,0.0,139.5,6.95,14.0,139.5,125.37,100.86
2016,1,22,10,30,0.0,147.0,7.0,14.0,147.0,132.66,106.81
2016,1,22,10,45,1.5,156.0,7.05,14.0,157.0,142.3,114.73
2016,1,22,11,0,3.0,165.0,7.1,14.0,167.0,152.2,122.87
2016,1,22,11,15,26.0,192.0,7.2,14.0,206.0,194.02,158.05
2016,1,22,11,30,49.0,219.0,7.3,14.0,245.0,249.04,203.95
2016,1,22,11,45,29.0,203.0,7.4,14.5,218.5,220.54,179.57
2016,1,22,12,0,9.0,187.0,7.5,15.0,192.0,180.51,145.65
2016,1,22,12,15,47.0,214.0,7.3,14.5,239.5,251.43,205.62
2016,1,22,12,30,85.0,241.0,7.1,14.0,287.0,316.06,260.0
2016,1,22,12,45,42.5,178.0,6.9,14.0,201.0,212.78,174.11
2016,1,22,13,0,0.0,115.0,6.7,14.0,115.0,103.73,81.95
2016,1,22,13,15,15.0,158.0,6.45,14.0,165.5,160.15,129.82
2016,1,22,13,30,30.0,201.0,6.2,14.0,216.0,235.89,193.09
2016,1,22,13,45,15.0,167.5,5.95,14.0,175.0,172.54,140.23
2016,1,22,14,0,0.0,134.0,5.7,14.0,134.0,124.79,99.97
2016,1,22,14,15,0.0,92.0,5.6,14.0,92.0,82.47,64.53
2016,1,22,14,30,0.0,50.0,5.5,14.0,50.0,44.14,32.1
2016,1,22,14,45,23.5,99.0,5.45,14.0,107.5,118.95,96.71
2016,1,22,15,0,47.0,148.0,5.4,14.0,165.0,203.51,168.55
2016,1,22,15,15,41.5,133.0,5.35,14.0,147.0,182.9,151.17
2016,1,22,15,30,36.0,118.0,5.3,14.0,129.0,162.43,133.85
2016,1,22,15,45,28.5,101.0,5.3,14.0,109.0,137.61,112.54
2016,1,22,16,0,21.0,84.0,5.3,14.0,89.0,112.98,91.11
2016,1,22,16,15,10.5,66.5,5.2,14.0,69.0,76.94,59.75
2016,1,22,16,30,0.0,49.0,5.1,14.0,49.0,51.14,36.99
2016,1,22,16,45,0.0,31.5,5.1,14.0,31.5,31.72,19.4
2016,1,22,17,0,0.0,14.0,5.1,14.0,14.0,12.33,0.0
2016,1,22,17,15,0.0,7.0,5.1,13.5,7.0,6.37,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,44.5,24.0,6.2,11.5,29.0,19.96,2.95
2016,1,23,8,0,89.0,48.0,6.4,12.0,58.0,37.96,26.36
2016,1,23,8,15,166.0,66.5,6.5,12.0,94.5,52.52,40.53
2016,1,23,8,30,243.0,85.0,6.6,12.0,131.0,86.84,59.7
2016,1,23,8,45,291.0,100.0,6.75,12.5,169.0,124.11,87.43
2016,1,23,9,0,339.0,115.0,6.9,13.0,207.0,167.01,122.52
2016,1,23,9,15,169.5,94.0,6.9,13.0,140.0,129.38,99.24
2016,1,23,9,30,0.0,73.0,6.9,13.0,73.0,64.55,49.87
2016,1,23,9,45,136.5,118.0,6.95,13.0,173.5,160.0,128.75
2016,1,23,10,0,273.0,163.0,7.0,13.0,274.0,273.19,223.17
2016,1,23,10,15,136.5,118.5,6.95,13.0,174.0,177.66,145.33
2016,1,23,10,30,0.0,74.0,6.9,13.0,74.0,65.45,50.3
2016,1,23,10,45,0.0,64.5,6.9,13.0,64.5,57.02,43.08
2016,1,23,11,0,0.0,55.0,6.9,13.0,55.0,48.59,35.85
2016,1,23,11,15,384.5,84.5,6.85,13.0,286.0,355.88,300.28
2016,1,23,11,30,769.0,114.0,6.8,13.0,517.0,670.96,558.52
2016,1,23,11,45,431.0,178.5,6.8,13.0,405.0,520.27,433.02
2016,1,23,12,0,93.0,243.0,6.8,13.0,293.0,315.22,259.64
2016,1,23,12,15,443.0,177.5,6.8,13.0,417.5,561.85,468.67
2016,1,23,12,30,793.0,112.0,6.8,13.0,542.0,792.5,654.45
2016,1,23,12,45,797.0,109.5,6.8,13.0,537.5,807.79,665.56
2016,1,23,13,0,801.0,107.0,6.8,13.0,533.0,824.34,678.61
2016,1,23,13,15,794.5,106.0,6.85,13.0,520.0,830.39,683.87
2016,1,23,13,30,788.0,105.0,6.9,13.0,507.0,838.36,690.82
2016,1,23,13,45,778.5,102.5,6.95,13.0,486.5,833.47,687.97
2016,1,23,14,0,769.0,100.0,7.0,13.0,466.0,825.25,682.7
2016,1,23,14,15,578.0,129.0,7.0,13.0,395.5,692.55,579.32
2016,1,23,14,30,387.0,158.0,7.0,13.0,325.0,553.81,465.98
2016,1,23,14,45,535.0,124.0,7.05,13.0,334.5,636.91,537.49
2016,1,23,15,0,683.0,90.0,7.1,13.0,344.0,720.79,605.52
2016,1,23,15,15,648.5,85.5,6.95,12.5,306.0,675.36,570.23
2016,1,23,15,30,614.0,81.0,6.8,12.0,268.0,628.58,533.43
2016,1,23,15,45,563.5,75.0,6.7,12.0,227.5,566.61,482.25
2016,1,23,16,0,513.0,69.0,6.6,12.0,187.0,504.89,429.85
2016,1,23,16,15,436.0,60.0,6.4,11.5,145.5,421.87,357.76
2016,1,23,16,30,359.0,51.0,6.2,11.0,104.0,343.33,287.08
2016,1,23,16,45,250.5,38.0,6.05,11.0,68.5,246.28,195.15
2016,1,23,17,0,142.0,25.0,5.9,11.0,33.0,143.87,40.78
2016,1,23,17,15,71.0,12.5,5.75,11.0,16.5,50.79,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,7,45,57.0,20.0,3.65,10.5,26.0,16.4,2.38
2016,1,24,8,0,114.0,40.0,3.6,11.0,52.0,31.82,21.44
2016,1,24,8,15,151.0,57.0,3.6,11.0,81.5,45.69,34.76
2016,1,24,8,30,188.0,74.0,3.6,11.0,111.0,74.5,51.43
2016,1,24,8,45,213.0,90.5,3.6,11.0,142.0,106.15,76.04
2016,1,24,9,0,238.0,107.0,3.6,11.0,173.0,140.99,105.36
2016,1,24,9,15,262.0,119.5,3.6,11.0,202.0,175.1,135.19
2016,1,24,9,30,286.0,132.0,3.6,11.0,231.0,211.83,167.69
2016,1,24,9,45,289.5,147.0,3.6,11.5,256.0,246.03,198.09
2016,1,24,10,0,293.0,162.0,3.6,12.0,281.0,280.46,228.06
2016,1,24,10,15,316.5,171.5,3.45,12.0,309.0,318.99,261.06
2016,1,24,10,30,340.0,181.0,3.3,12.0,337.0,359.38,295.1
2016,1,24,10,45,380.5,183.5,3.15,12.5,366.5,403.87,331.48
2016,1,24,11,0,421.0,186.0,3.0,13.0,396.0,460.41,376.55
2016,1,24,11,15,518.5,165.0,2.95,13.0,432.5,523.92,428.26
2016,1,24,11,30,616.0,144.0,2.9,13.0,469.0,598.18,487.42
2016,1,24,11,45,532.5,172.5,2.85,13.0,457.0,587.71,478.07
2016,1,24,12,0,449.0,201.0,2.8,13.0,445.0,575.77,467.57
2016,1,24,12,15,539.0,174.5,2.9,13.0,468.0,634.35,515.24
2016,1,24,12,30,629.0,148.0,3.0,13.0,491.0,701.3,568.17
2016,1,24,12,45,752.0,114.0,3.1,13.5,520.0,781.47,627.3
2016,1,24,13,0,875.0,80.0,3.2,14.0,549.0,848.8,675.63
2016,1,24,13,15,869.0,79.0,3.4,14.0,535.5,855.74,681.78
2016,1,24,13,30,863.0,78.0,3.6,14.0,522.0,867.43,692.02
2016,1,24,13,45,849.0,78.0,3.85,14.0,500.0,861.7,689.89
2016,1,24,14,0,835.0,78.0,4.1,14.0,478.0,852.39,685.26
2016,1,24,14,15,820.0,76.5,4.2,13.5,450.5,836.87,676.54
2016,1,24,14,30,805.0,75.0,4.3,13.0,423.0,818.09,665.69
2016,1,24,14,45,781.5,73.0,4.4,13.0,389.5,788.28,645.07
2016,1,24,15,0,758.0,71.0,4.5,13.0,356.0,755.83,622.1
2016,1,24,15,15,727.5,67.5,4.25,12.5,317.5,713.36,590.12
2016,1,24,15,30,697.0,64.0,4.0,12.0,279.0,669.14,556.34
2016,1,24,15,45,656.0,59.0,3.75,12.0,238.0,619.56,516.52
2016,1,24,16,0,615.0,54.0,3.5,12.0,197.0,564.33,470.89
2016,1,24,16,15,546.5,47.5,3.3,11.5,155.0,487.76,407.29
2016,1,24,16,30,478.0,41.0,3.1,11.0,113.0,414.12,342.78
2016,1,24,16,45,366.0,31.0,2.95,11.0,75.0,312.23,248.2
2016,1,24,17,0,254.0,21.0,2.8,11.0,37.0,207.61,84.23
2016,1,24,17,15,127.0,10.5,2.65,10.5,18.5,80.33,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.5,11.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.5,11.0,12.0,9.1,0.0
2016,1,25,7,45,210.5,22.5,0.5,11.5,43.0,18.45,4.32
2016,1,25,8,0,349.0,35.0,0.5,12.0,74.0,28.51,18.72
2016,1,25,8,15,435.5,44.0,0.45,12.0,114.5,37.46,27.53
2016,1,25,8,30,522.0,53.0,0.4,12.0,155.0,81.05,44.91
2016,1,25,8,45,579.0,58.5,0.35,12.0,197.5,128.04,77.56
2016,1,25,9,0,636.0,64.0,0.3,12.0,240.0,181.5,120.94
2016,1,25,9,15,378.0,104.5,0.3,12.0,213.0,192.82,143.53
2016,1,25,9,30,120.0,145.0,0.3,12.0,186.0,169.97,134.6
2016,1,25,9,45,121.0,160.5,0.3,12.5,206.0,193.82,154.84
2016,1,25,10,0,122.0,176.0,0.3,13.0,226.0,217.91,174.57
2016,1,25,10,15,103.5,188.0,0.35,13.0,232.5,224.12,180.11
2016,1,25,10,30,85.0,200.0,0.4,13.0,239.0,233.06,187.56
2016,1,25,10,45,212.5,202.0,0.5,13.5,306.5,320.09,257.6
2016,1,25,11,0,340.0,204.0,0.6,14.0,374.0,420.57,336.12
2016,1,25,11,15,349.0,209.5,0.6,14.0,389.5,449.72,357.98
2016,1,25,11,30,358.0,215.0,0.6,14.0,405.0,478.65,380.04
2016,1,25,11,45,354.0,220.5,0.65,14.0,411.0,497.81,394.76
2016,1,25,12,0,350.0,226.0,0.7,14.0,417.0,515.65,408.46
2016,1,25,12,15,407.5,213.0,0.7,14.0,436.5,573.15,452.01
2016,1,25,12,30,465.0,200.0,0.7,14.0,456.0,619.95,486.99
2016,1,25,12,45,467.0,197.5,0.75,14.0,452.0,632.39,496.52
2016,1,25,13,0,469.0,195.0,0.8,14.0,448.0,642.9,505.1
2016,1,25,13,15,455.5,192.5,0.85,14.0,433.5,638.05,502.41
2016,1,25,13,30,442.0,190.0,0.9,14.0,419.0,630.87,498.22
2016,1,25,13,45,355.0,197.5,0.95,14.5,377.0,552.09,439.24
2016,1,25,14,0,268.0,205.0,1.0,15.0,335.0,488.9,390.84
2016,1,25,14,15,366.5,175.5,1.05,15.0,342.5,540.95,434.38
2016,1,25,14,30,465.0,146.0,1.1,15.0,350.0,608.63,487.49
2016,1,25,14,45,516.5,124.0,1.15,15.0,334.0,622.97,499.72
2016,1,25,15,0,568.0,102.0,1.2,15.0,318.0,640.84,514.05
2016,1,25,15,15,536.0,97.0,1.2,14.5,284.0,598.65,483.97
2016,1,25,15,30,504.0,92.0,1.2,14.0,250.0,555.26,452.69
2016,1,25,15,45,540.0,75.5,1.2,14.0,222.5,551.54,449.95
2016,1,25,16,0,576.0,59.0,1.2,14.0,195.0,543.0,442.11
2016,1,25,16,15,508.0,51.5,1.2,13.5,153.5,466.45,381.17
2016,1,25,16,30,440.0,44.0,1.2,13.0,112.0,392.82,319.26
2016,1,25,16,45,332.0,33.5,1.2,13.0,75.0,293.95,231.25
2016,1,25,17,0,224.0,23.0,1.2,13.0,38.0,193.77,93.76
2016,1,25,17,15,112.0,11.5,1.25,12.5,19.0,73.1,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,50.0,5.5,1.35,10.0,6.5,0.0,0.0
2016,1,26,7,30,100.0,11.0,1.4,10.0,13.0,10.01,0.0
2016,1,26,7,45,240.5,23.0,1.5,10.5,45.5,18.87,5.43
2016,1,26,8,0,381.0,35.0,1.6,11.0,78.0,28.47,18.81
2016,1,26,8,15,466.0,43.0,1.7,11.0,119.5,36.65,26.9
2016,1,26,8,30,551.0,51.0,1.8,11.0,161.0,81.14,44.16
2016,1,26,8,45,606.5,56.5,1.9,11.5,204.0,129.73,78.23
2016,1,26,9,0,662.0,62.0,2.0,12.0,247.0,184.58,123.46
2016,1,26,9,15,429.5,102.5,2.05,12.0,229.5,203.78,152.35
2016,1,26,9,30,197.0,143.0,2.1,12.0,212.0,191.62,151.94
2016,1,26,9,45,236.5,155.0,2.2,12.5,246.5,234.28,187.91
2016,1,26,10,0,276.0,167.0,2.3,13.0,281.0,278.13,224.58
2016,1,26,10,15,484.0,134.0,2.3,13.0,351.5,367.44,297.68
2016,1,26,10,30,692.0,101.0,2.3,13.0,422.0,474.1,384.42
2016,1,26,10,45,762.5,94.5,2.35,13.5,465.5,542.18,438.96
2016,1,26,11,0,833.0,88.0,2.4,14.0,509.0,615.01,496.1
2016,1,26,11,15,841.5,89.5,2.4,14.0,526.5,659.44,530.9
2016,1,26,11,30,850.0,91.0,2.4,14.0,544.0,702.0,563.75
2016,1,26,11,45,745.5,118.0,2.4,14.0,520.5,691.24,554.85
2016,1,26,12,0,641.0,145.0,2.4,14.0,497.0,668.54,537.03
2016,1,26,12,15,587.0,163.5,2.4,14.0,487.0,661.28,531.42
2016,1,26,12,30,533.0,182.0,2.4,14.0,477.0,656.09,526.86
2016,1,26,12,45,545.0,176.0,2.45,14.5,474.5,674.14,540.49
2016,1,26,13,0,557.0,170.0,2.5,15.0,472.0,690.25,552.47
2016,1,26,13,15,557.0,165.5,2.5,15.0,461.5,695.64,557.08
2016,1,26,13,30,557.0,161.0,2.5,15.0,451.0,698.6,560.03
2016,1,26,13,45,591.5,143.5,2.5,15.0,441.0,721.25,577.73
2016,1,26,14,0,626.0,126.0,2.5,15.0,431.0,735.01,588.48
2016,1,26,14,15,569.5,132.0,2.5,15.0,397.5,692.13,557.41
2016,1,26,14,30,513.0,138.0,2.5,15.0,364.0,641.55,520.5
2016,1,26,14,45,473.0,133.0,2.5,15.0,329.5,597.76,487.86
2016,1,26,15,0,433.0,128.0,2.5,15.0,295.0,552.99,453.82
2016,1,26,15,15,406.0,120.5,2.35,14.5,264.0,515.42,425.31
2016,1,26,15,30,379.0,113.0,2.2,14.0,233.0,477.34,395.67
2016,1,26,15,45,352.5,99.5,2.1,13.5,199.0,431.76,359.56
2016,1,26,16,0,326.0,86.0,2.0,13.0,165.0,386.27,322.34
2016,1,26,16,15,290.0,71.0,2.05,12.5,130.5,332.34,277.02
2016,1,26,16,30,254.0,56.0,2.1,12.0,96.0,279.94,231.17
2016,1,26,16,45,186.5,40.5,2.15,12.0,64.5,208.55,166.05
2016,1,26,17,0,119.0,25.0,2.2,12.0,33.0,133.75,72.78
2016,1,26,17,15,59.5,12.5,2.25,12.0,16.5,44.77,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,11.82,0.0
2016,1,27,7,45,173.5,25.5,3.95,9.5,45.5,20.05,6.95
2016,1,27,8,0,347.0,38.0,4.0,10.0,78.0,31.1,21.21
2016,1,27,8,15,432.0,47.5,3.85,10.0,119.5,40.32,30.27
2016,1,27,8,30,517.0,57.0,3.7,10.0,161.0,84.14,48.14
2016,1,27,8,45,572.0,63.5,3.55,10.5,204.0,131.63,81.83
2016,1,27,9,0,627.0,70.0,3.4,11.0,247.0,185.45,126.46
2016,1,27,9,15,664.0,74.5,3.3,11.5,287.0,238.91,174.25
2016,1,27,9,30,701.0,79.0,3.2,12.0,327.0,295.87,225.67
2016,1,27,9,45,747.5,77.5,3.1,12.5,366.5,354.37,277.76
2016,1,27,10,0,794.0,76.0,3.0,13.0,406.0,415.34,330.89
2016,1,27,10,15,811.0,78.0,2.75,13.0,437.0,469.25,377.63
2016,1,27,10,30,828.0,80.0,2.5,13.0,468.0,523.07,422.68
2016,1,27,10,45,841.0,81.5,2.25,13.5,492.5,573.71,462.77
2016,1,27,11,0,854.0,83.0,2.0,14.0,517.0,623.3,500.32
2016,1,27,11,15,861.5,84.0,1.75,14.0,534.0,667.43,533.11
2016,1,27,11,30,869.0,85.0,1.5,14.0,551.0,709.52,563.0
2016,1,27,11,45,873.5,85.5,1.3,14.5,561.0,746.61,585.88
2016,1,27,12,0,878.0,86.0,1.1,15.0,571.0,781.04,605.99
2016,1,27,12,15,674.0,144.5,1.05,15.0,517.5,716.84,559.32
2016,1,27,12,30,470.0,203.0,1.0,15.0,464.0,628.51,492.64
2016,1,27,12,45,463.5,202.0,0.95,15.0,457.5,635.73,498.74
2016,1,27,13,0,457.0,201.0,0.9,15.0,451.0,640.75,502.17
2016,1,27,13,15,664.5,141.0,0.95,15.0,495.0,769.29,597.83
2016,1,27,13,30,872.0,81.0,1.0,15.0,539.0,884.02,676.47
2016,1,27,13,45,865.0,79.0,1.05,15.5,518.5,882.1,673.89
2016,1,27,14,0,858.0,77.0,1.1,16.0,498.0,876.54,670.59
2016,1,27,14,15,844.5,75.0,1.05,16.0,470.5,861.68,660.76
2016,1,27,14,30,831.0,73.0,1.0,16.0,443.0,843.45,648.78
2016,1,27,14,45,813.0,70.5,1.0,16.0,409.5,817.46,632.21
2016,1,27,15,0,795.0,68.0,1.0,16.0,376.0,788.59,613.48
2016,1,27,15,15,767.0,65.0,0.85,15.5,337.5,748.09,585.19
2016,1,27,15,30,739.0,62.0,0.7,15.0,299.0,705.63,554.92
2016,1,27,15,45,700.5,57.5,0.55,15.0,257.0,651.41,514.26
2016,1,27,16,0,662.0,53.0,0.4,15.0,215.0,596.54,471.97
2016,1,27,16,15,599.0,47.0,0.45,14.5,171.0,528.47,421.18
2016,1,27,16,30,536.0,41.0,0.5,14.0,127.0,457.0,364.65
2016,1,27,16,45,432.0,32.0,0.6,14.0,87.0,358.31,280.52
2016,1,27,17,0,328.0,23.0,0.7,14.0,47.0,261.48,157.12
2016,1,27,17,15,164.0,11.5,0.75,13.5,23.5,102.86,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,22.0,0.4,11.5,22.0,19.23,7.11
2016,1,28,8,0,0.0,37.0,0.4,12.0,37.0,31.81,21.82
2016,1,28,8,15,6.0,55.0,0.55,12.0,56.5,46.6,35.68
2016,1,28,8,30,12.0,73.0,0.7,12.0,76.0,63.12,48.01
2016,1,28,8,45,19.0,90.5,0.9,12.0,95.5,80.44,62.63
2016,1,28,9,0,26.0,108.0,1.1,12.0,115.0,99.31,78.55
2016,1,28,9,15,31.0,124.0,1.05,12.0,134.0,117.63,94.02
2016,1,28,9,30,36.0,140.0,1.0,12.0,153.0,136.77,110.1
2016,1,28,9,45,18.0,115.5,1.0,12.5,122.0,109.08,87.14
2016,1,28,10,0,0.0,91.0,1.0,13.0,91.0,80.68,63.28
2016,1,28,10,15,109.5,148.0,1.3,13.0,199.5,193.44,157.2
2016,1,28,10,30,219.0,205.0,1.6,13.0,308.0,313.76,255.15
2016,1,28,10,45,327.0,197.0,1.95,13.5,360.0,387.81,315.04
2016,1,28,11,0,435.0,189.0,2.3,14.0,412.0,473.09,383.43
2016,1,28,11,15,250.5,212.5,2.25,14.0,342.0,388.86,315.48
2016,1,28,11,30,66.0,236.0,2.2,14.0,272.0,277.58,224.16
2016,1,28,11,45,67.0,240.5,2.2,14.5,277.5,287.34,231.98
2016,1,28,12,0,68.0,245.0,2.2,15.0,283.0,297.16,239.35
2016,1,28,12,15,34.0,201.0,2.0,15.0,220.0,225.61,181.25
2016,1,28,12,30,0.0,157.0,1.8,15.0,157.0,143.93,114.07
2016,1,28,12,45,189.0,189.5,1.6,15.5,294.0,376.06,305.23
2016,1,28,13,0,378.0,222.0,1.4,16.0,431.0,582.08,462.56
2016,1,28,13,15,393.0,213.0,1.3,16.0,425.5,593.04,469.06
2016,1,28,13,30,408.0,204.0,1.2,16.0,420.0,618.98,487.85
2016,1,28,13,45,204.0,177.5,1.2,16.0,285.5,395.06,317.04
2016,1,28,14,0,0.0,151.0,1.2,16.0,151.0,141.76,111.74
2016,1,28,14,15,0.0,134.0,1.1,16.0,134.0,124.87,98.76
2016,1,28,14,30,0.0,117.0,1.0,16.0,117.0,108.01,85.05
2016,1,28,14,45,0.0,95.5,0.95,16.0,95.5,86.57,67.43
2016,1,28,15,0,0.0,74.0,0.9,16.0,74.0,65.45,49.89
2016,1,28,15,15,0.0,66.5,0.85,15.5,66.5,58.78,44.48
2016,1,28,15,30,0.0,59.0,0.8,15.0,59.0,52.11,38.97
2016,1,28,15,45,0.0,50.5,0.75,15.0,50.5,44.57,32.56
2016,1,28,16,0,0.0,42.0,0.7,15.0,42.0,37.04,26.08
2016,1,28,16,15,0.0,33.5,0.75,14.5,33.5,29.51,19.56
2016,1,28,16,30,0.0,25.0,0.8,14.0,25.0,22.0,12.98
2016,1,28,16,45,0.0,17.0,0.9,14.0,17.0,14.95,6.68
2016,1,28,17,0,0.0,9.0,1.0,14.0,9.0,7.9,0.0
2016,1,28,17,15,0.0,4.5,1.05,13.5,4.5,4.09,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,3.0,14.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,3.2,14.0,2.0,1.82,0.0
2016,1,29,7,45,0.0,8.5,3.4,14.0,8.5,7.46,0.0
2016,1,29,8,0,0.0,15.0,3.6,14.0,15.0,13.18,5.66
2016,1,29,8,15,0.0,22.5,3.65,14.0,22.5,19.79,11.8
2016,1,29,8,30,0.0,30.0,3.7,14.0,30.0,26.42,16.91
2016,1,29,8,45,0.0,38.0,3.8,14.5,38.0,33.49,23.05
2016,1,29,9,0,0.0,46.0,3.9,15.0,46.0,40.58,29.11
2016,1,29,9,15,0.0,53.5,3.95,15.0,53.5,47.23,34.79
2016,1,29,9,30,0.0,61.0,4.0,15.0,61.0,53.89,40.42
2016,1,29,9,45,0.0,36.0,4.1,15.0,36.0,31.73,21.49
2016,1,29,10,0,0.0,11.0,4.2,15.0,11.0,9.68,2.62
2016,1,29,10,15,0.0,29.0,4.2,15.0,29.0,25.56,16.16
2016,1,29,10,30,0.0,47.0,4.2,15.0,47.0,41.49,29.63
2016,1,29,10,45,0.0,48.0,4.25,15.0,48.0,42.39,30.33
2016,1,29,11,0,0.0,49.0,4.3,15.0,49.0,43.28,31.04
2016,1,29,11,15,0.0,62.0,4.3,15.0,62.0,54.82,40.71
2016,1,29,11,30,0.0,75.0,4.3,15.0,75.0,66.38,50.36
2016,1,29,11,45,0.0,85.5,4.35,15.0,85.5,75.73,58.14
2016,1,29,12,0,0.0,96.0,4.4,15.0,96.0,85.28,66.08
2016,1,29,12,15,0.0,99.5,4.4,15.0,99.5,88.54,68.77
2016,1,29,12,30,0.0,103.0,4.4,15.0,103.0,91.85,71.53
2016,1,29,12,45,0.0,56.5,4.45,15.0,56.5,49.96,36.5
2016,1,29,13,0,0.0,10.0,4.5,15.0,10.0,8.82,1.81
2016,1,29,13,15,9.5,105.5,4.55,15.0,110.5,102.75,81.21
2016,1,29,13,30,19.0,201.0,4.6,15.0,211.0,209.33,169.49
2016,1,29,13,45,9.5,104.5,4.65,15.0,109.5,102.28,80.85
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.05,0.33
2016,1,29,14,15,0.0,7.5,4.75,15.0,7.5,6.6,0.0
2016,1,29,14,30,0.0,7.0,4.8,15.0,7.0,6.16,0.0
2016,1,29,14,45,154.0,80.5,4.85,15.0,141.5,235.58,198.67
2016,1,29,15,0,308.0,154.0,4.9,15.0,276.0,464.04,387.78
2016,1,29,15,15,301.0,138.5,4.9,14.5,248.0,435.75,365.47
2016,1,29,15,30,294.0,123.0,4.9,14.0,220.0,406.41,342.67
2016,1,29,15,45,277.5,107.5,4.95,14.0,189.0,368.64,311.51
2016,1,29,16,0,261.0,92.0,5.0,14.0,158.0,330.66,279.34
2016,1,29,16,15,236.5,75.5,5.0,14.0,126.5,285.31,239.89
2016,1,29,16,30,212.0,59.0,5.0,14.0,95.0,240.6,199.88
2016,1,29,16,45,163.5,43.0,5.05,14.0,65.5,181.9,146.43
2016,1,29,17,0,115.0,27.0,5.1,14.0,36.0,138.72,92.88
2016,1,29,17,15,57.5,13.5,5.1,14.0,18.0,44.91,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,4.55,10.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,4.7,10.0,10.0,9.1,0.0
2016,1,30,7,45,37.5,27.0,4.85,10.5,31.5,22.52,10.59
2016,1,30,8,0,75.0,44.0,5.0,11.0,53.0,35.89,25.5
2016,1,30,8,15,92.0,62.5,4.95,11.0,78.5,50.68,39.41
2016,1,30,8,30,109.0,81.0,4.9,11.0,104.0,74.93,54.81
2016,1,30,8,45,122.5,99.0,4.9,11.0,130.5,100.87,75.77
2016,1,30,9,0,136.0,117.0,4.9,11.0,157.0,128.74,99.49
2016,1,30,9,15,143.0,134.5,4.9,11.0,181.5,156.43,123.81
2016,1,30,9,30,150.0,152.0,4.9,11.0,206.0,185.13,149.08
2016,1,30,9,45,490.0,108.5,4.9,11.5,312.0,287.55,230.06
2016,1,30,10,0,830.0,65.0,4.9,12.0,418.0,420.92,339.29
2016,1,30,10,15,679.5,108.0,4.9,12.0,411.0,439.47,359.2
2016,1,30,10,30,529.0,151.0,4.9,12.0,404.0,436.75,359.68
2016,1,30,10,45,433.0,182.5,4.95,12.5,396.5,442.3,364.61
2016,1,30,11,0,337.0,214.0,5.0,13.0,389.0,429.76,353.89
2016,1,30,11,15,354.0,218.0,5.0,13.0,407.5,462.85,381.33
2016,1,30,11,30,371.0,222.0,5.0,13.0,426.0,496.31,408.66
2016,1,30,11,45,282.5,241.0,5.05,13.0,398.0,468.78,385.38
2016,1,30,12,0,194.0,260.0,5.1,13.0,370.0,422.15,346.62
2016,1,30,12,15,547.5,169.0,5.1,13.0,480.0,639.31,526.94
2016,1,30,12,30,901.0,78.0,5.1,13.0,590.0,839.57,681.59
2016,1,30,12,45,577.0,164.0,5.1,13.5,491.0,697.41,570.4
2016,1,30,13,0,253.0,250.0,5.1,14.0,392.0,508.18,415.28
2016,1,30,13,15,198.0,248.0,5.05,13.5,357.5,448.99,368.93
2016,1,30,13,30,143.0,246.0,5.0,13.0,323.0,403.57,332.14
2016,1,30,13,45,118.0,234.5,5.0,13.0,296.0,371.76,306.4
2016,1,30,14,0,93.0,223.0,5.0,13.0,269.0,322.65,266.46
2016,1,30,14,15,245.5,196.0,5.05,13.0,310.0,461.49,384.3
2016,1,30,14,30,398.0,169.0,5.1,13.0,351.0,581.5,484.24
2016,1,30,14,45,289.0,169.0,5.2,13.0,296.5,468.06,391.9
2016,1,30,15,0,180.0,169.0,5.3,13.0,242.0,358.01,300.55
2016,1,30,15,15,171.5,154.0,5.15,12.5,217.5,332.35,280.38
2016,1,30,15,30,163.0,139.0,5.0,12.0,193.0,306.44,259.41
2016,1,30,15,45,153.5,121.0,4.9,12.0,166.5,275.17,233.1
2016,1,30,16,0,144.0,103.0,4.8,12.0,140.0,243.73,206.1
2016,1,30,16,15,127.5,84.0,4.6,11.5,112.5,205.45,172.82
2016,1,30,16,30,111.0,65.0,4.4,11.0,85.0,167.4,138.98
2016,1,30,16,45,81.0,47.0,4.2,10.5,59.0,122.4,98.13
2016,1,30,17,0,51.0,29.0,4.0,10.0,33.0,77.67,52.43
2016,1,30,17,15,25.5,14.5,3.95,10.0,16.5,27.72,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,9.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,3.4,9.0,21.0,19.1,0.0
2016,1,31,7,45,240.5,27.5,3.55,9.5,58.0,22.61,11.27
2016,1,31,8,0,481.0,34.0,3.7,10.0,95.0,27.28,18.2
2016,1,31,8,15,560.5,41.0,3.95,10.0,139.5,38.39,28.7
2016,1,31,8,30,640.0,48.0,4.2,10.0,184.0,87.37,46.39
2016,1,31,8,45,694.5,51.5,4.5,10.0,229.5,139.35,83.17
2016,1,31,9,0,749.0,55.0,4.8,10.0,275.0,197.45,132.34
2016,1,31,9,15,782.0,58.5,5.05,10.0,317.5,255.92,186.25
2016,1,31,9,30,815.0,62.0,5.3,10.0,360.0,317.26,243.73
2016,1,31,9,45,832.5,65.5,5.55,10.5,397.0,375.48,298.22
2016,1,31,10,0,850.0,69.0,5.8,11.0,434.0,434.19,351.99
2016,1,31,10,15,867.0,71.0,5.95,11.0,466.5,491.3,403.74
2016,1,31,10,30,884.0,73.0,6.1,11.0,499.0,546.42,452.71
2016,1,31,10,45,899.0,73.5,6.35,11.0,525.5,599.4,499.12
2016,1,31,11,0,914.0,74.0,6.6,11.0,552.0,651.32,543.8
2016,1,31,11,15,921.5,75.0,6.85,11.0,570.0,697.52,583.14
2016,1,31,11,30,929.0,76.0,7.1,11.0,588.0,741.51,619.19
2016,1,31,11,45,933.0,76.0,7.35,11.5,598.5,779.38,647.98
2016,1,31,12,0,937.0,76.0,7.6,12.0,609.0,814.36,674.44
2016,1,31,12,15,937.5,76.5,7.85,12.0,611.5,844.08,698.1
2016,1,31,12,30,938.0,77.0,8.1,12.0,614.0,870.44,719.28
2016,1,31,12,45,929.0,79.5,8.4,12.0,607.0,887.7,733.71
2016,1,31,13,0,920.0,82.0,8.7,12.0,600.0,901.11,745.34
2016,1,31,13,15,914.0,81.0,8.9,11.5,586.0,909.05,754.0
2016,1,31,13,30,908.0,80.0,9.1,11.0,572.0,913.19,759.92
2016,1,31,13,45,891.5,81.5,9.35,11.0,549.0,907.35,756.91
2016,1,31,14,0,875.0,83.0,9.6,11.0,526.0,906.65,758.09
2016,1,31,14,15,861.0,81.0,9.65,11.0,497.5,891.4,747.33
2016,1,31,14,30,847.0,79.0,9.7,11.0,469.0,872.65,733.88
2016,1,31,14,45,819.0,79.0,9.75,11.0,433.5,840.84,709.96
2016,1,31,15,0,791.0,79.0,9.8,11.0,398.0,806.2,683.57
2016,1,31,15,15,762.5,75.5,9.8,10.5,358.0,764.42,652.1
2016,1,31,15,30,734.0,72.0,9.8,10.0,318.0,726.63,623.21
2016,1,31,15,45,685.5,68.0,9.8,10.0,274.0,665.25,572.76
2016,1,31,16,0,637.0,64.0,9.8,10.0,230.0,603.86,520.94
2016,1,31,16,15,572.5,57.5,9.8,9.5,185.5,528.06,456.1
2016,1,31,16,30,508.0,51.0,9.8,9.0,141.0,454.47,390.32
2016,1,31,16,45,403.0,41.0,9.85,9.0,99.0,353.34,296.9
2016,1,31,17,0,298.0,31.0,9.9,9.0,57.0,259.95,195.21
2016,1,31,17,15,149.0,15.5,9.95,9.0,28.5,125.01,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,132.0,7.0,6.9,8.0,12.0,6.37,0.0
2016,2,1,7,30,264.0,14.0,7.0,8.0,24.0,12.73,0.0
2016,2,1,7,45,406.0,23.0,7.1,8.5,63.5,20.27,9.97
2016,2,1,8,0,548.0,32.0,7.2,9.0,103.0,27.88,18.84
2016,2,1,8,15,622.5,38.0,7.25,9.0,149.0,36.22,26.88
2016,2,1,8,30,697.0,44.0,7.3,9.0,195.0,87.86,44.87
