Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,743.5,48.0,7.35,9.5,240.5,142.82,84.25
2016,2,1,9,0,790.0,52.0,7.4,10.0,286.0,202.88,135.65
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,262.1,190.88
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,324.52,249.93
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,383.19,305.37
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,441.74,359.25
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,497.75,410.13
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,553.75,459.61
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,604.35,502.55
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,653.03,542.65
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,698.07,579.9
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,740.82,613.72
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,777.22,641.08
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,810.49,665.89
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,839.22,687.14
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,864.64,705.85
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,884.35,720.27
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,900.48,732.08
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,908.41,738.44
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,912.56,742.18
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,910.65,741.56
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,905.01,738.32
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,899.62,735.13
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,881.86,722.68
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,855.72,704.18
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,826.52,683.21
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,787.12,654.06
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,745.54,622.69
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,690.81,579.44
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,635.25,534.32
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,562.27,474.4
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,497.96,419.03
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,402.54,333.53
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,314.26,238.58
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,150.62,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,9.1,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,18.19,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,25.41,14.35
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,36.8,26.66
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,46.37,35.89
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,89.48,53.23
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,136.15,86.34
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,190.25,131.28
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,244.83,180.54
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,303.05,233.66
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,360.06,284.97
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,420.54,338.03
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,475.56,386.02
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,530.72,432.65
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,511.42,418.16
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,456.93,374.35
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,591.54,483.68
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,723.96,587.51
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,764.07,614.7
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,795.87,636.27
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,824.45,657.35
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,849.82,676.18
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,871.7,692.98
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,890.2,707.5
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,899.48,714.85
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,905.03,719.77
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,903.4,719.7
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,898.08,717.18
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,883.79,707.94
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,874.94,702.82
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,769.95,626.33
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,658.86,543.58
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,705.13,581.56
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,736.95,606.96
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,680.9,563.78
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,624.21,519.35
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,552.39,461.98
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,489.24,408.95
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,391.17,322.9
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,300.54,231.01
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,145.64,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,8.19,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,15.48,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,26.44,15.71
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,38.04,28.06
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,52.84,42.03
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,85.35,59.67
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,120.18,86.88
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,157.7,118.75
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,193.99,150.62
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,232.54,184.67
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,255.43,206.7
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,267.85,218.7
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,361.12,295.8
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,467.16,382.9
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,513.93,420.75
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,560.87,458.03
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,511.15,417.4
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,428.36,349.59
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,366.51,299.26
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,285.0,231.77
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,273.68,222.65
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,261.6,212.67
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,266.02,216.08
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,270.57,219.57
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,472.81,387.32
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,664.64,538.95
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,567.73,462.34
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,469.26,384.28
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,548.29,451.04
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,625.61,514.67
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,478.04,396.64
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,336.03,279.68
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,309.22,258.54
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,282.36,236.61
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,251.19,210.79
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,220.04,184.46
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,184.79,154.29
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,149.75,123.58
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,109.65,87.6
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,59.33,42.06
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,25.83,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,8.19,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,14.89,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,23.63,13.68
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,32.09,22.75
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,41.71,31.93
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,88.89,49.65
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,139.23,86.03
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,194.94,133.14
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,250.65,183.97
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,310.78,239.28
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,367.29,290.9
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,424.92,342.2
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,479.73,390.44
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,534.44,437.26
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,585.13,478.91
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,634.69,518.48
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,679.33,553.88
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,721.95,586.69
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,759.37,612.7
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,794.07,636.44
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,822.74,656.2
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,848.22,673.52
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,868.11,685.83
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,884.52,695.67
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,818.28,647.38
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,732.19,584.74
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,698.42,559.75
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,661.9,532.04
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,710.11,570.88
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,762.57,609.46
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,698.42,562.41
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,626.86,509.93
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,588.78,482.73
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,549.9,453.81
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,507.73,421.28
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,464.83,387.13
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,473.22,394.1
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,473.17,391.99
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,381.82,312.84
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,296.73,231.35
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,147.33,24.69
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,8.64,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,15.74,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,25.37,15.39
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,34.68,25.1
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,45.02,34.95
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,92.96,52.95
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,144.22,90.08
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,201.02,138.02
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,257.49,188.99
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,317.08,243.1
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,376.92,296.84
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,437.22,349.66
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,492.83,396.86
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,548.27,442.06
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,599.73,482.52
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,649.81,520.29
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,695.52,554.33
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,739.13,585.37
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,774.65,608.21
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,807.0,628.24
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,835.54,645.01
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,860.85,658.99
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,880.8,667.58
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,897.24,673.4
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,904.65,682.46
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,908.32,689.09
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,910.35,695.33
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,908.65,698.76
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,895.4,692.1
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,878.66,683.1
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,853.87,668.87
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,825.99,652.13
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,787.31,626.06
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,746.4,597.88
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,688.78,555.86
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,637.18,517.16
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,565.41,462.47
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,495.37,406.54
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,395.19,322.54
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,301.9,236.85
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,151.55,47.22
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,8.64,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,15.65,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,24.34,14.7
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,32.76,23.36
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,42.83,32.87
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,90.61,50.22
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,141.72,87.0
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,200.84,136.75
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,256.87,187.48
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,315.71,241.05
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,372.95,292.81
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,431.51,344.32
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,486.73,392.11
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,541.69,438.1
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,592.76,478.86
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,639.45,514.94
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,683.74,549.13
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,725.86,579.85
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,763.2,604.94
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,797.87,627.82
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,826.8,648.79
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,852.49,667.56
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,780.82,615.65
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,677.81,537.23
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,798.72,630.25
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,896.05,699.17
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,830.31,652.71
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,744.42,592.14
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,749.92,597.8
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,751.76,600.16
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,738.55,591.53
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,722.17,580.65
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,646.28,525.1
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,565.03,464.4
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,520.51,429.83
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,475.69,393.82
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,493.7,408.47
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,499.88,410.98
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,409.89,334.18
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,326.01,256.22
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,162.86,68.56
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,8.19,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,16.04,0.0
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,23.15,13.75
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,30.12,20.89
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,40.21,24.3
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,91.2,46.99
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,145.26,85.85
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,204.22,135.86
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,263.29,189.5
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,325.7,246.36
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,384.24,299.57
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,442.9,351.39
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,499.59,400.49
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,555.84,447.64
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,607.63,489.06
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,657.89,527.86
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,703.81,563.39
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,747.45,594.84
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,786.17,620.96
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,822.02,644.72
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,851.41,664.91
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,877.41,682.71
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,898.11,695.87
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,915.17,706.58
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,924.84,713.63
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,930.67,718.24
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,929.31,718.44
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,924.14,716.2
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,911.63,708.22
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,895.57,697.9
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,870.8,681.83
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,842.97,663.53
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,814.13,644.17
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,774.21,616.34
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,722.81,578.63
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,670.31,539.12
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,602.07,487.66
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,534.89,434.58
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,445.61,361.27
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,361.22,284.45
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,237.39,120.69
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,93.4,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,9.55,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,17.34,0.0
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,25.51,15.82
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,33.46,23.74
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,44.34,27.8
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,93.93,51.01
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,147.09,89.5
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,207.45,140.35
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,264.86,191.9
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,325.13,246.25
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,384.37,299.04
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,445.73,352.27
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,502.71,400.62
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,557.58,445.73
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,609.67,487.18
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,660.42,526.25
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,706.19,561.46
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,749.71,592.78
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,788.13,618.3
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,823.72,641.46
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,853.05,661.17
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,879.0,678.46
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,803.71,624.59
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,696.53,544.84
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,827.44,642.69
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,934.08,716.08
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,932.31,712.83
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,926.74,708.17
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,914.08,699.73
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,897.87,689.0
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,872.47,672.43
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,852.83,659.88
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,814.64,634.42
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,774.11,606.97
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,721.53,569.01
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,667.93,529.36
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,600.04,479.6
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,533.06,428.03
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,448.73,359.91
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,364.0,284.97
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,232.92,132.05
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,85.9,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,9.55,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,17.25,1.94
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,25.43,16.0
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,33.39,23.85
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,44.7,27.62
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,95.37,51.21
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,151.91,92.39
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,210.81,141.98
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,256.61,186.41
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,299.28,227.72
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,351.65,274.41
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,404.22,319.75
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,452.18,360.44
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,498.35,398.09
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,517.57,412.17
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,522.68,414.3
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,595.9,469.81
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,671.07,524.72
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,750.32,579.56
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,829.21,630.17
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,858.16,647.31
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,883.71,662.53
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,861.12,646.48
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,829.07,624.78
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,885.96,664.49
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,936.26,698.39
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,730.4,560.4
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,479.71,375.36
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,534.5,420.78
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,569.44,449.22
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,474.24,377.0
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,363.94,291.76
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,297.87,240.22
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,217.7,175.87
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,193.3,156.75
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,169.06,137.12
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,141.58,114.32
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,114.24,91.13
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,84.14,64.97
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,47.82,33.49
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,25.98,11.1
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.37,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,10.46,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,18.92,4.39
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,29.25,19.32
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,39.21,28.93
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,52.45,34.9
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,98.04,58.29
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,146.69,94.0
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,199.84,138.42
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,250.13,182.37
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,305.65,231.39
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,369.38,285.95
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,436.83,342.21
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,496.77,392.25
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,555.2,439.44
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,606.58,479.54
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,656.64,517.48
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,659.8,519.76
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,650.28,512.43
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,735.31,576.35
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,814.76,631.29
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,843.34,650.26
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,868.66,667.48
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,888.59,680.32
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,905.01,690.89
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,831.51,640.44
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,728.76,567.63
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,832.98,644.56
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,919.33,704.1
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,765.29,596.29
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,579.9,459.71
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,531.01,424.59
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,481.94,387.61
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,249.63,204.66
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,36.15,24.96
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,31.72,21.38
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,27.3,17.63
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,22.44,13.5
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,17.58,9.32
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,13.18,5.44
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,8.77,1.55
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,4.82,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.91,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,10.91,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,18.83,5.68
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,30.98,20.84
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,42.75,31.96
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,58.59,41.01
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,98.16,64.12
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,138.25,94.0
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,182.35,130.6
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,238.85,175.33
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,307.87,231.8
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,364.23,280.08
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,419.68,325.75
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,483.13,376.97
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,548.59,428.04
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,537.42,419.15
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,501.09,390.8
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,460.17,359.84
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,406.87,318.4
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,421.26,329.03
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,435.06,338.5
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,546.38,423.42
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,665.55,510.02
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,600.16,460.56
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,544.52,418.95
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,625.68,481.06
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,725.7,552.58
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,800.27,604.4
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,866.4,648.31
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,778.15,589.99
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,682.34,525.58
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,620.85,484.13
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,541.59,428.14
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,612.71,486.0
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,665.78,526.59
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,600.63,479.93
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,532.76,430.31
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,467.25,380.75
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,403.77,330.27
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,325.16,264.65
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,251.7,200.39
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,133.67,89.92
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.5,7.0,0.0,0.0
