Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,59.0,13.0,1.65,12.0,17.5,11.82,0.0
2016,2,12,7,30,118.0,26.0,1.7,12.0,35.0,20.34,7.8
2016,2,12,7,45,180.5,42.5,1.8,12.5,67.5,32.8,22.63
2016,2,12,8,0,243.0,59.0,1.9,13.0,100.0,44.86,34.01
2016,2,12,8,15,277.5,75.5,1.8,13.0,136.0,61.61,43.99
2016,2,12,8,30,312.0,92.0,1.7,13.0,172.0,99.32,67.21
2016,2,12,8,45,346.0,104.0,1.65,13.5,208.0,137.75,96.03
2016,2,12,9,0,380.0,116.0,1.6,14.0,244.0,180.29,131.09
2016,2,12,9,15,458.0,118.0,1.55,14.0,292.5,229.72,171.95
2016,2,12,9,30,536.0,120.0,1.5,14.0,341.0,287.69,220.75
2016,2,12,9,45,457.0,151.0,1.5,14.5,351.5,320.45,251.48
2016,2,12,10,0,378.0,182.0,1.5,15.0,362.0,339.26,269.16
2016,2,12,10,15,475.5,169.5,1.6,15.0,412.0,405.27,322.88
2016,2,12,10,30,573.0,157.0,1.7,15.0,462.0,474.8,378.84
2016,2,12,10,45,543.5,176.0,1.8,15.0,476.0,508.01,405.49
2016,2,12,11,0,514.0,195.0,1.9,15.0,490.0,537.32,428.63
2016,2,12,11,15,539.5,192.5,1.95,15.0,510.5,578.82,461.12
2016,2,12,11,30,565.0,190.0,2.0,15.0,531.0,620.55,493.27
2016,2,12,11,45,489.5,219.5,2.15,15.5,518.5,618.74,490.4
2016,2,12,12,0,414.0,249.0,2.3,16.0,506.0,597.83,473.57
2016,2,12,12,15,523.5,212.5,2.35,16.0,538.5,679.01,536.63
2016,2,12,12,30,633.0,176.0,2.4,16.0,571.0,756.44,595.41
2016,2,12,12,45,422.5,231.5,2.5,16.0,494.5,644.84,509.73
2016,2,12,13,0,212.0,287.0,2.6,16.0,418.0,500.5,397.87
2016,2,12,13,15,372.5,242.0,2.65,16.0,466.0,616.68,491.34
2016,2,12,13,30,533.0,197.0,2.7,16.0,514.0,736.6,583.63
2016,2,12,13,45,515.5,196.0,2.75,16.0,493.5,725.69,575.43
2016,2,12,14,0,498.0,195.0,2.8,16.0,473.0,712.31,566.47
2016,2,12,14,15,565.0,163.5,2.8,16.0,464.5,738.5,588.54
2016,2,12,14,30,632.0,132.0,2.8,16.0,456.0,769.31,612.0
2016,2,12,14,45,570.0,138.0,2.8,16.0,415.0,714.71,572.7
2016,2,12,15,0,508.0,144.0,2.8,16.0,374.0,653.44,528.21
2016,2,12,15,15,429.5,143.0,2.65,15.5,325.5,576.5,470.06
2016,2,12,15,30,351.0,142.0,2.5,15.0,277.0,483.69,398.52
2016,2,12,15,45,322.0,130.0,2.45,15.0,243.0,438.55,363.34
2016,2,12,16,0,293.0,118.0,2.4,15.0,209.0,394.02,327.53
2016,2,12,16,15,266.0,101.0,2.45,14.5,173.5,344.76,287.8
2016,2,12,16,30,239.0,84.0,2.5,14.0,138.0,296.41,247.38
2016,2,12,16,45,197.5,66.5,2.55,14.0,104.0,238.55,197.07
2016,2,12,17,0,156.0,49.0,2.6,14.0,70.0,183.34,147.52
2016,2,12,17,15,78.0,32.0,2.65,14.0,42.5,110.26,76.28
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,6.82,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,3.8,11.0,25.0,10.91,0.0
2016,2,13,7,30,341.0,24.0,3.8,11.0,50.0,19.63,8.25
2016,2,13,7,45,454.0,33.0,3.85,11.5,94.5,26.39,17.26
2016,2,13,8,0,567.0,42.0,3.9,12.0,139.0,36.05,26.39
2016,2,13,8,15,631.0,47.5,3.75,12.0,186.5,50.19,30.02
2016,2,13,8,30,695.0,53.0,3.6,12.0,234.0,102.6,55.29
2016,2,13,8,45,738.0,57.0,3.45,12.5,281.0,158.36,96.43
2016,2,13,9,0,781.0,61.0,3.3,13.0,328.0,218.91,148.05
2016,2,13,9,15,809.0,64.0,3.15,13.5,371.5,278.97,202.36
2016,2,13,9,30,837.0,67.0,3.0,14.0,415.0,341.32,258.69
2016,2,13,9,45,863.0,67.5,2.9,14.5,455.0,402.89,313.4
2016,2,13,10,0,889.0,68.0,2.8,15.0,495.0,464.66,366.67
2016,2,13,10,15,903.0,69.5,2.65,15.0,528.0,522.45,415.71
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,579.61,462.53
2016,2,13,10,45,740.0,125.5,2.45,15.5,533.0,580.3,462.94
2016,2,13,11,0,563.0,180.0,2.4,16.0,505.0,554.65,442.19
2016,2,13,11,15,527.0,199.5,2.45,16.0,511.5,578.26,460.61
2016,2,13,11,30,491.0,219.0,2.5,16.0,518.0,597.53,474.96
2016,2,13,11,45,726.0,146.0,2.6,16.5,595.5,729.11,576.47
2016,2,13,12,0,961.0,73.0,2.7,17.0,673.0,853.54,664.45
2016,2,13,12,15,961.5,73.5,2.8,17.0,675.5,884.63,685.77
2016,2,13,12,30,962.0,74.0,2.9,17.0,678.0,912.2,705.52
2016,2,13,12,45,952.0,77.5,3.0,17.0,671.0,930.54,718.96
2016,2,13,13,0,942.0,81.0,3.1,17.0,664.0,944.84,729.82
2016,2,13,13,15,937.0,80.0,3.35,17.0,650.0,954.22,738.57
2016,2,13,13,30,932.0,79.0,3.6,17.0,636.0,959.65,744.69
2016,2,13,13,45,921.0,79.0,3.9,17.0,613.5,956.87,745.47
2016,2,13,14,0,910.0,79.0,4.2,17.0,591.0,950.22,743.56
2016,2,13,14,15,898.0,77.5,4.5,16.5,562.0,936.99,738.95
2016,2,13,14,30,886.0,76.0,4.8,16.0,533.0,920.14,731.96
2016,2,13,14,45,867.0,74.5,5.1,16.0,497.0,902.61,722.78
2016,2,13,15,0,848.0,73.0,5.4,16.0,461.0,872.74,704.11
2016,2,13,15,15,824.5,70.5,5.3,15.5,420.5,834.74,678.04
2016,2,13,15,30,801.0,68.0,5.2,15.0,380.0,794.33,649.71
2016,2,13,15,45,762.0,65.5,5.1,15.0,334.5,738.99,608.06
2016,2,13,16,0,723.0,63.0,5.0,15.0,289.0,682.73,564.74
2016,2,13,16,15,672.5,58.0,4.8,14.5,241.5,614.16,510.97
2016,2,13,16,30,622.0,53.0,4.6,14.0,194.0,553.0,461.09
2016,2,13,16,45,536.5,46.0,4.45,13.5,147.0,461.24,383.99
2016,2,13,17,0,451.0,39.0,4.3,13.0,100.0,374.92,306.9
2016,2,13,17,15,311.5,27.5,4.25,12.5,61.5,258.0,191.27
2016,2,13,17,30,172.0,16.0,4.2,12.0,23.0,133.98,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.5,50.64,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,11.37,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,20.41,9.47
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,26.67,17.49
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,32.8,23.43
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.0,50.79,30.2
2016,2,14,8,30,665.0,54.0,4.4,13.0,229.0,101.87,55.45
2016,2,14,8,45,706.0,57.5,4.3,13.5,274.5,155.13,94.87
2016,2,14,9,0,747.0,61.0,4.2,14.0,320.0,212.95,144.25
2016,2,14,9,15,677.5,84.0,4.15,14.5,341.0,261.63,192.18
2016,2,14,9,30,608.0,107.0,4.1,15.0,362.0,303.76,233.44
2016,2,14,9,45,471.0,150.5,4.05,15.5,359.0,326.64,257.96
2016,2,14,10,0,334.0,194.0,4.0,16.0,356.0,331.93,265.43
2016,2,14,10,15,375.0,199.5,4.0,16.0,393.0,379.14,304.75
2016,2,14,10,30,416.0,205.0,4.0,16.0,430.0,436.62,351.54
2016,2,14,10,45,642.0,144.5,4.05,16.5,509.5,542.15,436.46
2016,2,14,11,0,868.0,84.0,4.1,17.0,589.0,653.94,525.01
2016,2,14,11,15,697.5,145.5,4.1,17.0,559.5,646.78,517.66
2016,2,14,11,30,527.0,207.0,4.1,17.0,530.0,612.41,489.53
2016,2,14,11,45,537.5,207.0,4.15,17.5,541.0,644.28,513.66
2016,2,14,12,0,548.0,207.0,4.2,18.0,552.0,674.91,536.19
2016,2,14,12,15,720.0,147.5,4.2,18.0,602.5,780.52,617.23
2016,2,14,12,30,892.0,88.0,4.2,18.0,653.0,870.86,681.99
2016,2,14,12,45,894.0,87.0,4.2,18.5,649.0,893.02,696.01
2016,2,14,13,0,896.0,86.0,4.2,19.0,645.0,911.73,708.1
2016,2,14,13,15,892.5,85.5,4.25,19.0,632.5,922.49,716.31
2016,2,14,13,30,889.0,85.0,4.3,19.0,620.0,929.53,722.11
2016,2,14,13,45,877.5,85.5,4.4,19.0,598.5,926.68,721.45
2016,2,14,14,0,866.0,86.0,4.5,19.0,577.0,929.45,725.23
2016,2,14,14,15,855.0,84.5,4.55,18.5,549.5,917.36,719.53
2016,2,14,14,30,844.0,83.0,4.6,18.0,522.0,901.7,711.42
2016,2,14,14,45,748.5,96.0,4.65,18.0,466.5,823.56,656.28
2016,2,14,15,0,653.0,109.0,4.7,18.0,411.0,750.77,604.27
2016,2,14,15,15,555.0,118.5,4.75,17.5,359.5,664.96,542.06
2016,2,14,15,30,457.0,128.0,4.8,17.0,308.0,575.2,474.13
2016,2,14,15,45,427.0,118.5,4.85,17.0,271.0,528.41,437.98
2016,2,14,16,0,397.0,109.0,4.9,17.0,234.0,481.66,400.73
2016,2,14,16,15,367.5,94.5,4.85,16.5,196.0,429.26,358.49
2016,2,14,16,30,338.0,80.0,4.8,16.0,158.0,377.59,315.35
2016,2,14,16,45,293.0,64.0,4.75,16.0,120.5,314.34,260.38
2016,2,14,17,0,248.0,48.0,4.7,16.0,83.0,253.96,206.05
2016,2,14,17,15,124.0,34.0,4.75,15.5,51.5,139.6,102.44
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,21.58,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,2.65,14.5,29.5,10.91,0.0
2016,2,15,7,30,410.0,24.0,2.7,15.0,59.0,21.25,10.52
2016,2,15,7,45,512.0,31.5,2.75,15.5,104.0,27.21,17.8
2016,2,15,8,0,614.0,39.0,2.8,16.0,149.0,33.11,23.44
2016,2,15,8,15,672.5,44.0,2.8,16.0,197.5,49.38,27.14
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,103.78,53.59
2016,2,15,8,45,769.5,52.5,2.8,16.5,293.0,160.86,95.58
2016,2,15,9,0,808.0,56.0,2.8,17.0,340.0,222.12,147.45
2016,2,15,9,15,833.5,58.5,2.85,17.0,383.0,284.52,203.56
2016,2,15,9,30,859.0,61.0,2.9,17.0,426.0,346.59,259.69
2016,2,15,9,45,877.0,63.0,2.95,17.5,465.0,406.82,313.11
2016,2,15,10,0,895.0,65.0,3.0,18.0,504.0,467.44,365.26
2016,2,15,10,15,907.5,66.5,3.0,18.0,536.0,524.91,413.98
2016,2,15,10,30,920.0,68.0,3.0,18.0,568.0,581.59,460.59
2016,2,15,10,45,928.5,69.0,3.05,18.0,593.5,634.28,503.03
2016,2,15,11,0,937.0,70.0,3.1,18.0,619.0,685.23,543.07
2016,2,15,11,15,942.5,70.5,3.1,18.0,637.5,731.59,578.01
2016,2,15,11,30,948.0,71.0,3.1,18.0,656.0,775.47,609.01
2016,2,15,11,45,950.0,72.0,3.15,18.5,666.0,814.55,635.4
2016,2,15,12,0,952.0,73.0,3.2,19.0,676.0,850.51,659.41
2016,2,15,12,15,952.5,73.0,3.25,19.0,678.5,880.81,680.6
2016,2,15,12,30,953.0,73.0,3.3,19.0,681.0,907.6,699.41
2016,2,15,12,45,945.0,75.5,3.35,19.0,674.5,926.27,712.67
2016,2,15,13,0,937.0,78.0,3.4,19.0,668.0,940.98,723.38
2016,2,15,13,15,932.5,77.5,3.4,19.0,654.0,951.29,730.89
2016,2,15,13,30,928.0,77.0,3.4,19.0,640.0,957.69,735.88
2016,2,15,13,45,918.5,77.0,3.45,19.5,618.5,956.19,734.56
2016,2,15,14,0,909.0,77.0,3.5,20.0,597.0,950.82,730.79
2016,2,15,14,15,898.0,75.5,3.45,19.5,568.5,938.39,724.39
2016,2,15,14,30,887.0,74.0,3.4,19.0,540.0,922.32,715.58
2016,2,15,14,45,869.5,72.5,3.4,19.0,504.5,896.86,699.17
2016,2,15,15,0,852.0,71.0,3.4,19.0,469.0,877.31,686.97
2016,2,15,15,15,830.0,68.5,3.2,18.5,428.5,840.39,662.23
2016,2,15,15,30,808.0,66.0,3.0,18.0,388.0,800.99,635.43
2016,2,15,15,45,776.0,63.0,2.85,18.0,343.0,750.47,599.02
2016,2,15,16,0,744.0,60.0,2.7,18.0,298.0,698.69,560.86
2016,2,15,16,15,697.5,55.5,2.55,17.5,251.0,632.99,511.95
2016,2,15,16,30,651.0,51.0,2.4,17.0,204.0,567.87,461.48
2016,2,15,16,45,579.0,44.0,2.3,17.0,157.0,483.31,392.83
2016,2,15,17,0,507.0,37.0,2.2,17.0,110.0,410.0,328.57
2016,2,15,17,15,376.0,27.5,2.1,16.5,69.5,297.35,223.43
2016,2,15,17,30,245.0,18.0,2.0,16.0,29.0,179.72,0.0
2016,2,15,17,45,122.5,9.0,1.9,16.0,14.5,70.22,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,2.3,13.5,30.5,11.82,0.0
2016,2,16,7,30,392.0,26.0,2.4,14.0,61.0,21.15,10.98
2016,2,16,7,45,491.0,34.5,2.5,14.5,106.0,29.91,20.3
2016,2,16,8,0,590.0,43.0,2.6,15.0,151.0,36.61,26.67
2016,2,16,8,15,649.0,48.5,2.5,15.0,199.0,53.76,30.73
2016,2,16,8,30,708.0,54.0,2.4,15.0,247.0,107.33,57.48
2016,2,16,8,45,746.5,58.0,2.3,15.5,294.0,163.61,99.18
2016,2,16,9,0,785.0,62.0,2.2,16.0,341.0,224.11,150.43
2016,2,16,9,15,811.5,64.5,2.15,16.0,384.0,283.86,204.11
2016,2,16,9,30,838.0,67.0,2.1,16.0,427.0,345.7,259.63
2016,2,16,9,45,858.0,69.0,2.1,16.5,466.0,406.87,313.24
2016,2,16,10,0,878.0,71.0,2.1,17.0,505.0,467.52,364.79
2016,2,16,10,15,891.5,72.5,2.15,17.5,537.5,524.77,412.19
2016,2,16,10,30,905.0,74.0,2.2,18.0,570.0,581.35,457.46
2016,2,16,10,45,913.0,75.5,2.25,18.5,595.5,633.7,498.11
2016,2,16,11,0,921.0,77.0,2.3,19.0,621.0,684.31,536.25
2016,2,16,11,15,927.0,78.0,2.35,19.0,639.5,731.04,571.24
2016,2,16,11,30,933.0,79.0,2.4,19.0,658.0,775.38,602.32
2016,2,16,11,45,935.0,80.0,2.45,19.0,668.5,814.05,629.2
2016,2,16,12,0,937.0,81.0,2.5,19.0,679.0,849.66,653.87
2016,2,16,12,15,937.5,81.0,2.5,19.0,681.0,879.67,674.22
2016,2,16,12,30,938.0,81.0,2.5,19.0,683.0,906.21,692.22
2016,2,16,12,45,937.5,80.0,2.55,19.5,677.5,927.11,705.53
2016,2,16,13,0,937.0,79.0,2.6,20.0,672.0,944.29,716.42
2016,2,16,13,15,932.5,78.5,2.6,20.0,658.5,954.61,723.73
2016,2,16,13,30,928.0,78.0,2.6,20.0,645.0,961.01,728.62
2016,2,16,13,45,921.0,76.5,2.6,20.0,623.5,959.94,728.65
2016,2,16,14,0,914.0,75.0,2.6,20.0,602.0,954.97,726.27
2016,2,16,14,15,903.0,74.0,2.55,20.0,573.5,943.09,718.9
2016,2,16,14,30,892.0,73.0,2.5,20.0,545.0,927.56,709.22
2016,2,16,14,45,876.5,71.0,2.45,20.0,509.5,903.13,693.51
2016,2,16,15,0,861.0,69.0,2.4,20.0,474.0,875.51,675.62
2016,2,16,15,15,839.5,66.5,2.2,20.0,433.5,847.78,656.26
2016,2,16,15,30,818.0,64.0,2.0,20.0,393.0,808.53,628.58
2016,2,16,15,45,784.5,61.5,1.85,20.0,347.5,757.08,592.27
2016,2,16,16,0,751.0,59.0,1.7,20.0,302.0,704.44,554.35
2016,2,16,16,15,705.5,54.5,1.55,19.5,255.0,639.19,506.97
2016,2,16,16,30,660.0,50.0,1.4,19.0,208.0,574.49,458.1
2016,2,16,16,45,582.5,44.0,1.3,18.5,160.0,486.83,389.68
2016,2,16,17,0,505.0,38.0,1.2,18.0,112.0,410.7,325.54
2016,2,16,17,15,252.5,34.5,1.15,17.5,71.5,230.36,173.1
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,43.41,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,14.1,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,15.0,13.0,11.45,0.0
2016,2,17,7,30,0.0,26.0,7.6,15.0,26.0,22.76,12.53
2016,2,17,7,45,0.0,45.5,7.65,15.5,45.5,38.81,27.91
2016,2,17,8,0,0.0,65.0,7.7,16.0,65.0,54.62,42.32
2016,2,17,8,15,8.5,83.5,7.6,16.0,86.0,70.18,53.69
2016,2,17,8,30,17.0,102.0,7.5,16.0,107.0,87.86,68.29
2016,2,17,8,45,23.0,120.0,7.45,16.0,128.0,106.07,83.34
2016,2,17,9,0,29.0,138.0,7.4,16.0,149.0,124.97,98.99
2016,2,17,9,15,30.0,154.0,7.55,16.0,166.5,142.65,113.82
2016,2,17,9,30,31.0,170.0,7.7,16.0,184.0,160.64,128.81
2016,2,17,9,45,15.5,127.5,7.85,16.5,134.5,118.81,94.01
2016,2,17,10,0,0.0,85.0,8.0,17.0,85.0,75.26,57.54
2016,2,17,10,15,15.5,152.5,8.05,17.0,161.5,143.6,114.21
2016,2,17,10,30,31.0,220.0,8.1,17.0,238.0,220.57,177.28
2016,2,17,10,45,157.0,243.0,8.15,17.0,336.5,329.36,267.17
2016,2,17,11,0,283.0,266.0,8.2,17.0,435.0,452.97,368.07
2016,2,17,11,15,354.0,258.0,8.1,16.5,476.0,510.83,416.24
2016,2,17,11,30,425.0,250.0,8.0,16.0,517.0,583.51,475.89
2016,2,17,11,45,403.5,260.5,7.95,16.0,517.0,587.29,478.75
2016,2,17,12,0,382.0,271.0,7.9,16.0,517.0,598.81,487.48
2016,2,17,12,15,266.5,290.5,7.9,16.0,462.0,539.16,438.01
2016,2,17,12,30,151.0,310.0,7.9,16.0,407.0,458.0,370.98
2016,2,17,12,45,83.5,270.5,7.95,16.0,324.5,345.94,280.33
2016,2,17,13,0,16.0,231.0,8.0,16.0,242.0,231.2,185.58
2016,2,17,13,15,8.0,122.0,8.05,16.0,127.5,116.95,92.04
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,11.47,3.97
2016,2,17,13,45,0.0,20.0,8.15,16.0,20.0,17.66,9.18
2016,2,17,14,0,0.0,27.0,8.2,16.0,27.0,23.84,14.4
2016,2,17,14,15,0.0,39.0,8.2,16.0,39.0,34.45,23.35
2016,2,17,14,30,0.0,51.0,8.2,16.0,51.0,45.06,32.33
2016,2,17,14,45,0.0,86.5,8.25,16.0,86.5,76.62,58.91
2016,2,17,15,0,0.0,122.0,8.3,16.0,122.0,112.42,89.03
2016,2,17,15,15,0.0,77.5,8.3,15.5,77.5,68.56,52.5
2016,2,17,15,30,0.0,33.0,8.3,15.0,33.0,29.09,19.18
2016,2,17,15,45,0.0,29.0,8.35,15.0,29.0,25.54,16.21
2016,2,17,16,0,0.0,25.0,8.4,15.0,25.0,22.0,13.2
2016,2,17,16,15,0.0,21.0,8.45,14.5,21.0,18.47,10.2
2016,2,17,16,30,0.0,17.0,8.5,14.0,17.0,14.94,7.16
2016,2,17,16,45,0.0,13.0,8.55,14.0,13.0,11.42,4.07
2016,2,17,17,0,0.0,9.0,8.6,14.0,9.0,7.9,0.96
2016,2,17,17,15,0.0,5.5,8.6,14.0,5.5,4.82,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.75,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.91,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.0,20.5,6.0,12.0,28.0,16.66,0.0
2016,2,18,7,30,152.0,41.0,6.1,12.0,56.0,32.45,21.0
2016,2,18,7,45,253.5,56.0,6.25,12.5,98.0,43.06,32.07
2016,2,18,8,0,355.0,71.0,6.4,13.0,140.0,53.84,42.21
2016,2,18,8,15,425.5,81.5,6.35,13.0,186.0,72.19,49.2
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,118.1,75.37
2016,2,18,8,45,426.5,111.5,6.3,13.0,246.5,158.81,110.85
2016,2,18,9,0,357.0,131.0,6.3,13.0,261.0,191.0,142.7
2016,2,18,9,15,510.5,124.5,6.2,13.0,335.0,253.72,193.14
2016,2,18,9,30,664.0,118.0,6.1,13.0,409.0,336.43,262.42
2016,2,18,9,45,691.0,121.5,6.1,13.5,448.0,392.66,312.62
2016,2,18,10,0,718.0,125.0,6.1,14.0,487.0,450.78,363.32
2016,2,18,10,15,735.5,128.0,6.05,14.0,519.0,505.18,410.55
2016,2,18,10,30,753.0,131.0,6.0,14.0,551.0,559.77,456.81
2016,2,18,10,45,624.5,172.5,6.0,14.0,531.5,563.33,460.48
2016,2,18,11,0,496.0,214.0,6.0,14.0,512.0,549.6,449.3
2016,2,18,11,15,493.5,222.0,5.95,14.0,525.5,582.14,475.55
2016,2,18,11,30,491.0,230.0,5.9,14.0,539.0,613.05,499.95
2016,2,18,11,45,479.0,242.5,5.85,14.0,548.0,639.42,520.26
2016,2,18,12,0,467.0,255.0,5.8,14.0,557.0,663.4,538.48
2016,2,18,12,15,637.0,197.0,5.7,14.0,611.0,768.91,623.21
2016,2,18,12,30,807.0,139.0,5.6,14.0,665.0,874.62,703.1
2016,2,18,12,45,608.0,201.0,5.6,14.0,595.5,786.13,635.3
2016,2,18,13,0,409.0,263.0,5.6,14.0,526.0,667.98,541.48
2016,2,18,13,15,370.5,266.0,5.5,14.0,500.5,645.73,524.14
2016,2,18,13,30,332.0,269.0,5.4,14.0,475.0,621.11,504.52
2016,2,18,13,45,355.0,254.0,5.35,14.0,467.5,630.83,513.53
2016,2,18,14,0,378.0,239.0,5.3,14.0,460.0,638.84,521.15
2016,2,18,14,15,362.5,229.5,5.2,14.0,433.5,615.54,503.45
2016,2,18,14,30,347.0,220.0,5.1,14.0,407.0,590.71,484.64
2016,2,18,14,45,397.0,194.5,5.0,14.0,395.0,604.73,498.11
2016,2,18,15,0,447.0,169.0,4.9,14.0,383.0,634.17,522.92
2016,2,18,15,15,525.5,136.5,4.75,13.5,367.5,657.72,544.71
2016,2,18,15,30,604.0,104.0,4.6,13.0,352.0,683.07,566.04
2016,2,18,15,45,560.0,102.0,4.5,13.0,312.0,628.28,523.64
2016,2,18,16,0,516.0,100.0,4.4,13.0,272.0,568.0,476.38
2016,2,18,16,15,537.5,83.0,4.1,12.5,238.5,552.66,464.29
2016,2,18,16,30,559.0,66.0,3.8,12.0,205.0,528.4,444.0
2016,2,18,16,45,486.5,57.0,3.55,12.0,159.0,444.25,372.19
2016,2,18,17,0,414.0,48.0,3.3,12.0,113.0,364.38,301.33
2016,2,18,17,15,291.0,35.5,3.15,12.0,73.0,255.78,202.2
2016,2,18,17,30,168.0,23.0,3.0,12.0,33.0,146.99,44.27
2016,2,18,17,45,84.0,11.5,2.95,12.0,16.5,53.29,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,16.5,5.8,12.0,32.5,13.27,0.0
2016,2,19,7,30,319.0,33.0,6.1,12.0,65.0,27.02,16.86
2016,2,19,7,45,408.5,43.5,6.4,12.5,108.5,34.72,24.85
2016,2,19,8,0,498.0,54.0,6.7,13.0,152.0,42.19,31.93
2016,2,19,8,15,559.0,61.0,6.85,13.0,198.5,61.36,37.26
2016,2,19,8,30,620.0,68.0,7.0,13.0,245.0,111.67,64.71
2016,2,19,8,45,471.5,102.5,7.2,13.5,251.0,158.99,108.87
2016,2,19,9,0,323.0,137.0,7.4,14.0,257.0,188.43,141.52
2016,2,19,9,15,438.5,132.5,7.45,14.0,315.5,241.53,184.89
2016,2,19,9,30,554.0,128.0,7.5,14.0,374.0,306.68,240.15
2016,2,19,9,45,445.0,167.0,7.55,14.0,375.5,334.9,268.94
2016,2,19,10,0,336.0,206.0,7.6,14.0,377.0,346.15,281.44
2016,2,19,10,15,178.0,208.5,7.5,14.0,300.0,285.58,233.25
2016,2,19,10,30,20.0,211.0,7.4,14.0,223.0,200.73,162.46
2016,2,19,10,45,69.0,246.0,7.35,14.0,287.5,271.77,221.43
2016,2,19,11,0,118.0,281.0,7.3,14.0,352.0,351.98,287.23
2016,2,19,11,15,74.5,268.0,7.1,14.0,313.5,307.78,250.46
2016,2,19,11,30,31.0,255.0,6.9,14.0,275.0,267.55,216.61
2016,2,19,11,45,43.0,270.5,6.75,14.0,298.5,295.97,239.9
2016,2,19,12,0,55.0,286.0,6.6,14.0,322.0,325.67,264.06
2016,2,19,12,15,158.0,295.0,6.35,13.5,399.0,439.58,358.78
2016,2,19,12,30,261.0,304.0,6.1,13.0,476.0,561.12,457.65
2016,2,19,12,45,133.5,252.5,5.9,13.0,340.0,385.27,315.26
2016,2,19,13,0,6.0,201.0,5.7,13.0,204.0,191.5,154.08
2016,2,19,13,15,3.0,155.0,5.4,13.0,156.5,144.0,115.11
2016,2,19,13,30,0.0,109.0,5.1,13.0,109.0,97.4,76.37
2016,2,19,13,45,11.0,167.0,4.85,13.0,173.5,164.36,132.62
2016,2,19,14,0,22.0,225.0,4.6,13.0,238.0,236.21,192.07
2016,2,19,14,15,23.5,217.5,4.35,13.0,231.0,231.4,188.3
2016,2,19,14,30,25.0,210.0,4.1,13.0,224.0,226.64,184.74
2016,2,19,14,45,24.0,197.0,3.95,13.0,210.0,213.46,174.24
2016,2,19,15,0,23.0,184.0,3.8,13.0,196.0,200.29,163.75
2016,2,19,15,15,11.5,150.5,3.75,12.5,156.5,154.49,125.88
2016,2,19,15,30,0.0,117.0,3.7,12.0,117.0,109.43,88.01
2016,2,19,15,45,0.0,104.0,3.7,12.0,104.0,97.08,77.75
2016,2,19,16,0,0.0,91.0,3.7,12.0,91.0,84.72,67.35
2016,2,19,16,15,0.0,76.5,3.65,11.5,76.5,70.69,55.47
2016,2,19,16,30,0.0,62.0,3.6,11.0,62.0,56.58,43.34
2016,2,19,16,45,0.0,48.0,3.55,11.0,48.0,42.94,31.35
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,29.98,19.87
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,19.37,10.24
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,8.78,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,84.0,19.0,3.6,8.0,28.0,14.89,0.0
2016,2,20,7,30,168.0,38.0,3.6,8.0,56.0,29.49,19.56
2016,2,20,7,45,218.0,56.0,3.6,8.5,91.5,42.77,32.55
2016,2,20,8,0,268.0,74.0,3.6,9.0,127.0,55.58,44.59
2016,2,20,8,15,300.5,90.5,3.45,9.5,165.5,76.79,55.4
2016,2,20,8,30,333.0,107.0,3.3,10.0,204.0,116.49,81.23
2016,2,20,8,45,366.5,117.5,3.15,10.5,240.5,155.71,111.65
2016,2,20,9,0,400.0,128.0,3.0,11.0,277.0,198.94,148.17
2016,2,20,9,15,419.5,141.5,2.85,11.0,314.5,244.71,188.69
2016,2,20,9,30,439.0,155.0,2.7,11.0,352.0,292.57,230.92
2016,2,20,9,45,582.0,130.0,2.55,11.5,414.5,359.7,286.22
2016,2,20,10,0,725.0,105.0,2.4,12.0,477.0,437.46,350.16
2016,2,20,10,15,714.0,117.0,2.25,12.0,502.5,486.37,391.41
2016,2,20,10,30,703.0,129.0,2.1,12.0,528.0,532.74,429.18
2016,2,20,10,45,637.5,159.0,1.95,12.5,533.0,560.85,450.15
2016,2,20,11,0,572.0,189.0,1.8,13.0,538.0,576.75,460.81
2016,2,20,11,15,555.0,202.0,1.65,13.0,548.5,607.16,483.06
2016,2,20,11,30,538.0,215.0,1.5,13.0,559.0,634.65,502.28
2016,2,20,11,45,440.0,251.0,1.4,13.0,535.5,619.45,488.44
2016,2,20,12,0,342.0,287.0,1.3,13.0,512.0,585.07,460.73
2016,2,20,12,15,391.5,275.0,1.3,13.0,533.0,628.45,494.33
2016,2,20,12,30,441.0,263.0,1.3,13.0,554.0,686.76,537.28
2016,2,20,12,45,674.5,179.5,1.35,13.5,621.0,825.98,640.1
2016,2,20,13,0,908.0,96.0,1.4,14.0,688.0,946.29,720.34
2016,2,20,13,15,904.0,95.0,1.5,14.0,674.5,956.26,727.42
2016,2,20,13,30,900.0,94.0,1.6,14.0,661.0,962.4,733.54
2016,2,20,13,45,893.0,93.0,1.7,14.0,639.5,961.9,735.36
2016,2,20,14,0,886.0,92.0,1.8,14.0,618.0,957.6,734.79
2016,2,20,14,15,875.0,90.0,1.9,14.0,589.5,954.23,734.98
2016,2,20,14,30,864.0,88.0,2.0,14.0,561.0,937.55,726.09
2016,2,20,14,45,853.0,84.5,2.15,14.0,526.5,915.45,714.05
2016,2,20,15,0,842.0,81.0,2.3,14.0,492.0,889.98,699.42
2016,2,20,15,15,820.5,78.0,2.4,14.0,451.0,852.62,675.53
2016,2,20,15,30,799.0,75.0,2.5,14.0,410.0,812.74,649.37
2016,2,20,15,45,772.0,70.5,2.6,14.0,365.0,764.13,616.04
2016,2,20,16,0,745.0,66.0,2.7,14.0,320.0,713.98,580.51
2016,2,20,16,15,701.0,61.5,2.65,13.5,272.0,649.4,532.83
2016,2,20,16,30,657.0,57.0,2.6,13.0,224.0,591.16,488.12
2016,2,20,16,45,589.0,50.0,2.55,12.5,175.5,508.75,421.91
2016,2,20,17,0,521.0,43.0,2.5,12.0,127.0,430.25,354.46
2016,2,20,17,15,402.5,32.5,2.5,11.5,84.0,321.45,257.24
2016,2,20,17,30,284.0,22.0,2.5,11.0,41.0,215.0,108.78
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.5,82.72,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,3.2,9.5,39.5,12.67,0.0
2016,2,21,7,30,423.0,32.0,3.3,10.0,79.0,25.93,16.57
2016,2,21,7,45,517.5,40.5,3.45,10.5,126.5,32.01,22.82
2016,2,21,8,0,612.0,49.0,3.6,11.0,174.0,37.96,28.51
2016,2,21,8,15,668.5,54.5,3.6,11.0,223.5,64.5,37.1
2016,2,21,8,30,725.0,60.0,3.6,11.0,273.0,119.83,67.36
2016,2,21,8,45,764.5,63.5,3.6,11.5,322.0,177.52,111.91
2016,2,21,9,0,804.0,67.0,3.6,12.0,371.0,239.57,165.93
2016,2,21,9,15,829.5,70.0,3.55,12.0,415.5,301.25,222.59
2016,2,21,9,30,855.0,73.0,3.5,12.0,460.0,364.91,280.91
2016,2,21,9,45,874.5,75.0,3.5,12.5,500.0,426.85,336.36
2016,2,21,10,0,894.0,77.0,3.5,13.0,540.0,489.35,390.57
2016,2,21,10,15,907.0,78.5,3.45,13.0,573.0,547.66,440.47
2016,2,21,10,30,920.0,80.0,3.4,13.0,606.0,605.22,488.23
2016,2,21,10,45,929.0,81.0,3.4,13.5,632.5,658.77,530.7
2016,2,21,11,0,938.0,82.0,3.4,14.0,659.0,710.6,570.57
2016,2,21,11,15,943.5,83.0,3.4,14.0,677.5,758.01,606.33
2016,2,21,11,30,949.0,84.0,3.4,14.0,696.0,802.92,638.42
2016,2,21,11,45,951.5,84.5,3.4,14.5,706.5,842.23,664.97
2016,2,21,12,0,954.0,85.0,3.4,15.0,717.0,878.42,689.07
2016,2,21,12,15,954.5,85.5,3.5,15.0,719.0,909.63,711.44
2016,2,21,12,30,955.0,86.0,3.6,15.0,721.0,937.3,731.4
2016,2,21,12,45,952.0,86.0,3.7,15.0,715.0,957.62,746.29
2016,2,21,13,0,949.0,86.0,3.8,15.0,709.0,974.04,758.66
2016,2,21,13,15,944.0,85.5,3.9,15.0,694.5,984.09,766.74
2016,2,21,13,30,939.0,85.0,4.0,15.0,680.0,990.13,772.23
2016,2,21,13,45,927.5,85.5,4.15,15.0,657.0,987.28,771.98
2016,2,21,14,0,916.0,86.0,4.3,15.0,634.0,980.49,769.17
2016,2,21,14,15,904.5,84.5,4.45,15.0,604.5,967.4,762.51
2016,2,21,14,30,893.0,83.0,4.6,15.0,575.0,950.62,753.23
2016,2,21,14,45,682.0,125.5,4.75,15.0,487.5,814.91,656.34
2016,2,21,15,0,471.0,168.0,4.9,15.0,400.0,657.02,537.71
2016,2,21,15,15,484.0,150.0,4.95,14.5,371.0,639.96,528.25
2016,2,21,15,30,497.0,132.0,5.0,14.0,342.0,619.9,515.51
2016,2,21,15,45,621.5,100.0,5.05,14.0,333.5,680.95,565.07
2016,2,21,16,0,746.0,68.0,5.1,14.0,325.0,718.56,595.24
2016,2,21,16,15,700.5,63.0,4.95,13.5,276.0,652.01,543.68
2016,2,21,16,30,655.0,58.0,4.8,13.0,227.0,591.97,495.97
2016,2,21,16,45,585.0,51.0,4.65,12.5,178.5,508.05,426.76
2016,2,21,17,0,515.0,44.0,4.5,12.0,130.0,428.2,356.77
2016,2,21,17,15,396.5,34.0,4.4,11.5,86.5,319.97,259.08
2016,2,21,17,30,278.0,24.0,4.3,11.0,43.0,215.59,123.47
2016,2,21,17,45,139.0,12.0,4.25,11.0,21.5,82.25,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
