Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.0,16.0,2.95,10.5,42.0,12.6,0.98
2016,2,22,7,30,454.0,32.0,3.0,11.0,84.0,25.84,16.57
2016,2,22,7,45,541.5,39.5,3.1,11.5,131.5,33.9,24.46
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,39.52,29.82
2016,2,22,8,15,683.0,52.5,3.15,12.0,228.5,64.26,35.8
2016,2,22,8,30,737.0,58.0,3.1,12.0,278.0,120.42,66.87
2016,2,22,8,45,772.0,61.5,3.05,12.5,326.0,178.26,111.74
2016,2,22,9,0,807.0,65.0,3.0,13.0,374.0,239.87,165.4
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.0,301.65,221.47
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,365.34,278.84
2016,2,22,9,45,874.5,73.5,3.0,14.5,503.0,427.8,334.07
2016,2,22,10,0,892.0,76.0,3.0,15.0,542.0,489.31,386.82
2016,2,22,10,15,905.0,78.0,2.95,15.0,575.5,548.06,436.34
2016,2,22,10,30,918.0,80.0,2.9,15.0,609.0,606.06,483.7
2016,2,22,10,45,926.0,81.5,2.9,15.5,635.5,659.46,525.37
2016,2,22,11,0,934.0,83.0,2.9,16.0,662.0,711.06,564.4
2016,2,22,11,15,940.0,84.0,2.9,16.0,680.5,758.7,599.65
2016,2,22,11,30,946.0,85.0,2.9,16.0,699.0,803.88,631.4
2016,2,22,11,45,948.5,86.0,2.95,16.0,710.0,843.66,659.36
2016,2,22,12,0,951.0,87.0,3.0,16.0,721.0,880.34,685.04
2016,2,22,12,15,952.0,87.0,3.05,16.0,723.5,911.35,706.73
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,938.85,726.02
2016,2,22,12,45,947.5,89.0,3.2,16.5,719.5,959.18,739.44
2016,2,22,13,0,942.0,91.0,3.3,17.0,713.0,975.59,750.29
2016,2,22,13,15,938.5,90.0,3.35,17.0,699.5,986.39,758.48
2016,2,22,13,30,935.0,89.0,3.4,17.0,686.0,993.22,764.15
2016,2,22,13,45,785.0,127.0,3.45,17.0,617.0,912.99,709.32
2016,2,22,14,0,635.0,165.0,3.5,17.0,548.0,824.83,648.34
2016,2,22,14,15,768.5,124.5,3.45,17.0,566.5,904.7,706.94
2016,2,22,14,30,902.0,84.0,3.4,17.0,585.0,962.12,747.69
2016,2,22,14,45,887.0,82.0,3.4,17.0,549.0,947.22,738.24
2016,2,22,15,0,872.0,80.0,3.4,17.0,513.0,919.38,720.32
2016,2,22,15,15,851.5,77.5,3.2,16.5,471.5,882.82,696.14
2016,2,22,15,30,831.0,75.0,3.0,16.0,430.0,843.58,669.76
2016,2,22,15,45,800.0,71.5,2.9,16.0,383.0,791.81,633.17
2016,2,22,16,0,769.0,68.0,2.8,16.0,336.0,738.6,594.75
2016,2,22,16,15,725.0,63.5,2.65,15.5,287.0,672.92,546.58
2016,2,22,16,30,681.0,59.0,2.5,15.0,238.0,613.56,501.43
2016,2,22,16,45,611.0,52.5,2.45,14.5,188.0,529.07,434.81
2016,2,22,17,0,541.0,46.0,2.4,14.0,138.0,448.45,366.93
2016,2,22,17,15,423.5,35.5,2.35,13.5,93.0,338.69,271.0
2016,2,22,17,30,306.0,25.0,2.3,13.0,48.0,234.37,144.29
2016,2,22,17,45,153.0,12.5,2.25,13.0,24.0,90.04,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,8.19,0.0
2016,2,23,7,15,106.5,25.0,2.15,12.0,38.0,20.31,6.78
2016,2,23,7,30,213.0,41.0,2.3,12.0,67.0,31.73,21.69
2016,2,23,7,45,261.5,58.0,2.5,12.5,104.0,44.15,33.44
2016,2,23,8,0,310.0,75.0,2.7,13.0,141.0,56.12,44.49
2016,2,23,8,15,339.0,90.5,2.85,13.0,179.5,79.66,55.44
2016,2,23,8,30,368.0,106.0,3.0,13.0,218.0,120.8,82.18
2016,2,23,8,45,394.5,118.0,3.15,13.0,256.0,162.47,115.05
2016,2,23,9,0,421.0,130.0,3.3,13.0,294.0,207.35,153.47
2016,2,23,9,15,644.0,103.5,3.25,13.5,385.5,280.02,209.72
2016,2,23,9,30,867.0,77.0,3.2,14.0,477.0,376.25,287.75
2016,2,23,9,45,727.0,113.5,3.15,14.5,468.5,406.16,318.83
2016,2,23,10,0,587.0,150.0,3.1,15.0,460.0,420.64,334.65
2016,2,23,10,15,759.5,117.0,2.9,15.0,543.0,514.04,410.17
2016,2,23,10,30,932.0,84.0,2.7,15.0,626.0,620.03,493.63
2016,2,23,10,45,940.5,85.5,2.5,15.5,652.5,674.54,534.53
2016,2,23,11,0,949.0,87.0,2.3,16.0,679.0,727.26,572.69
2016,2,23,11,15,954.5,88.0,2.15,16.0,698.0,775.29,606.51
2016,2,23,11,30,960.0,89.0,2.0,16.0,717.0,820.77,636.46
2016,2,23,11,45,960.5,90.5,1.9,16.5,727.0,860.12,660.8
2016,2,23,12,0,961.0,92.0,1.8,17.0,737.0,896.19,682.47
2016,2,23,12,15,961.0,92.0,1.7,17.0,739.0,926.73,701.37
2016,2,23,12,30,961.0,92.0,1.6,17.0,741.0,953.66,717.69
2016,2,23,12,45,956.0,93.0,1.55,17.5,734.0,973.52,728.59
2016,2,23,13,0,951.0,94.0,1.5,18.0,727.0,989.4,736.95
2016,2,23,13,15,946.0,93.5,1.45,18.0,712.5,999.54,743.06
2016,2,23,13,30,941.0,93.0,1.4,18.0,698.0,1005.65,746.74
2016,2,23,13,45,932.0,92.0,1.35,18.0,675.0,1003.36,745.16
2016,2,23,14,0,923.0,91.0,1.3,18.0,652.0,997.08,741.24
2016,2,23,14,15,911.5,89.5,1.35,18.0,622.0,983.93,734.76
2016,2,23,14,30,900.0,88.0,1.4,18.0,592.0,976.69,732.33
2016,2,23,14,45,745.5,113.5,1.45,18.0,513.5,861.9,657.54
2016,2,23,15,0,591.0,139.0,1.5,18.0,435.0,741.0,576.62
2016,2,23,15,15,659.0,109.5,1.5,17.5,414.5,757.3,591.97
2016,2,23,15,30,727.0,80.0,1.5,17.0,394.0,760.42,596.54
2016,2,23,15,45,672.0,84.5,1.5,17.0,350.5,706.49,559.02
2016,2,23,16,0,617.0,89.0,1.5,17.0,307.0,647.66,517.47
2016,2,23,16,15,578.0,81.0,1.5,16.5,262.0,586.65,473.79
2016,2,23,16,30,539.0,73.0,1.5,16.0,217.0,526.15,428.6
2016,2,23,16,45,465.5,64.5,1.55,16.0,171.0,441.67,360.91
2016,2,23,17,0,392.0,56.0,1.6,16.0,125.0,361.33,293.6
2016,2,23,17,15,299.5,42.0,1.65,15.5,84.0,268.88,213.83
2016,2,23,17,30,207.0,28.0,1.7,15.0,43.0,183.2,117.95
2016,2,23,17,45,103.5,14.0,1.75,15.0,21.5,66.05,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,2,24,7,15,214.0,24.5,1.3,11.0,47.0,20.01,7.97
2016,2,24,7,30,352.0,39.0,1.4,11.0,82.0,31.66,21.89
2016,2,24,7,45,445.0,48.0,1.55,11.5,128.5,37.84,28.08
2016,2,24,8,0,538.0,57.0,1.7,12.0,175.0,43.91,33.83
2016,2,24,8,15,594.0,64.0,1.65,12.0,223.5,69.63,41.06
2016,2,24,8,30,650.0,71.0,1.6,12.0,272.0,122.42,71.73
2016,2,24,8,45,692.5,74.5,1.6,12.5,319.5,176.83,113.8
2016,2,24,9,0,735.0,78.0,1.6,13.0,367.0,238.64,166.7
2016,2,24,9,15,761.5,82.0,1.5,13.5,410.5,297.74,219.25
2016,2,24,9,30,788.0,86.0,1.4,14.0,454.0,359.08,273.05
2016,2,24,9,45,625.5,137.5,1.3,14.5,445.0,388.58,302.58
2016,2,24,10,0,463.0,189.0,1.2,15.0,436.0,396.72,312.13
2016,2,24,10,15,659.5,141.5,1.15,15.5,516.5,487.49,383.09
2016,2,24,10,30,856.0,94.0,1.1,16.0,597.0,590.59,461.44
2016,2,24,10,45,865.0,96.0,1.05,16.5,622.5,643.16,499.65
2016,2,24,11,0,874.0,98.0,1.0,17.0,648.0,694.22,535.8
2016,2,24,11,15,880.0,99.0,0.95,17.0,666.0,736.03,565.13
2016,2,24,11,30,886.0,100.0,0.9,17.0,684.0,779.05,593.11
2016,2,24,11,45,888.5,101.0,0.9,17.0,694.0,816.84,617.84
2016,2,24,12,0,891.0,102.0,0.9,17.0,704.0,851.71,640.5
2016,2,24,12,15,891.0,102.0,1.0,17.0,706.0,880.3,660.58
2016,2,24,12,30,891.0,102.0,1.1,17.0,708.0,905.53,678.57
2016,2,24,12,45,669.0,184.0,1.2,17.5,637.0,831.7,629.14
2016,2,24,13,0,447.0,266.0,1.3,18.0,566.0,725.68,552.74
2016,2,24,13,15,664.0,182.0,1.4,18.0,617.5,853.62,648.33
2016,2,24,13,30,881.0,98.0,1.5,18.0,669.0,956.92,718.0
2016,2,24,13,45,873.5,96.5,1.65,18.0,647.0,955.12,718.42
2016,2,24,14,0,866.0,95.0,1.8,18.0,625.0,959.34,724.23
2016,2,24,14,15,854.5,93.5,1.85,18.0,596.0,946.34,717.22
2016,2,24,14,30,843.0,92.0,1.9,18.0,567.0,929.73,708.04
2016,2,24,14,45,826.0,90.0,1.95,18.0,531.5,903.91,692.61
2016,2,24,15,0,809.0,88.0,2.0,18.0,496.0,874.97,674.98
2016,2,24,15,15,787.0,84.5,2.0,17.5,455.5,836.79,651.43
2016,2,24,15,30,765.0,81.0,2.0,17.0,415.0,796.22,625.79
2016,2,24,15,45,734.0,77.5,2.05,17.0,369.5,745.91,591.73
2016,2,24,16,0,703.0,74.0,2.1,17.0,324.0,699.8,559.84
2016,2,24,16,15,659.0,68.5,2.05,16.5,276.5,635.21,513.27
2016,2,24,16,30,615.0,63.0,2.0,16.0,229.0,571.36,465.51
2016,2,24,16,45,548.5,55.5,1.95,15.5,181.0,490.3,401.96
2016,2,24,17,0,482.0,48.0,1.9,15.0,133.0,413.06,337.27
2016,2,24,17,15,375.5,37.0,1.9,14.5,90.5,311.7,249.88
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,218.5,148.57
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,81.25,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,13.0,10.91,0.0
2016,2,25,7,15,188.0,27.5,0.25,13.0,48.0,21.57,10.02
2016,2,25,7,30,312.0,43.0,0.3,13.0,83.0,33.37,23.37
2016,2,25,7,45,393.5,54.5,0.35,13.0,128.0,43.3,32.84
2016,2,25,8,0,475.0,66.0,0.4,13.0,173.0,51.24,40.3
2016,2,25,8,15,531.5,74.5,0.45,13.5,220.0,77.21,48.13
2016,2,25,8,30,588.0,83.0,0.5,14.0,267.0,127.57,77.72
2016,2,25,8,45,628.5,88.5,0.55,14.5,313.5,179.72,117.57
2016,2,25,9,0,669.0,94.0,0.6,15.0,360.0,236.58,165.22
2016,2,25,9,15,697.0,98.5,0.65,15.0,402.5,293.31,214.83
2016,2,25,9,30,725.0,103.0,0.7,15.0,445.0,352.57,266.22
2016,2,25,9,45,687.0,118.5,0.75,15.5,464.0,397.4,305.73
2016,2,25,10,0,649.0,134.0,0.8,16.0,483.0,436.94,339.37
2016,2,25,10,15,727.5,122.5,0.8,16.5,535.0,505.93,393.14
2016,2,25,10,30,806.0,111.0,0.8,17.0,587.0,580.84,449.55
2016,2,25,10,45,648.0,170.5,0.8,17.5,564.0,584.94,451.16
2016,2,25,11,0,490.0,230.0,0.8,18.0,541.0,567.67,436.79
2016,2,25,11,15,668.0,172.0,0.75,18.0,608.5,668.21,511.47
2016,2,25,11,30,846.0,114.0,0.7,18.0,676.0,770.98,583.2
2016,2,25,11,45,850.0,114.5,0.65,18.5,686.5,808.93,604.99
2016,2,25,12,0,854.0,115.0,0.6,19.0,697.0,844.14,625.46
2016,2,25,12,15,855.0,115.0,0.45,19.0,699.0,873.34,640.96
2016,2,25,12,30,856.0,115.0,0.3,19.0,701.0,899.29,654.16
2016,2,25,12,45,664.0,186.0,0.2,19.0,638.5,830.74,607.91
2016,2,25,13,0,472.0,257.0,0.1,19.0,576.0,740.01,544.37
2016,2,25,13,15,667.5,181.0,0.2,19.0,621.5,857.24,628.35
2016,2,25,13,30,863.0,105.0,0.3,19.0,667.0,959.63,694.11
2016,2,25,13,45,852.0,105.0,0.4,19.5,645.0,956.41,692.0
2016,2,25,14,0,841.0,105.0,0.5,20.0,623.0,949.4,689.48
2016,2,25,14,15,829.5,103.0,0.7,19.5,595.0,935.85,687.62
2016,2,25,14,30,818.0,101.0,0.9,19.0,567.0,918.75,683.18
2016,2,25,14,45,798.0,100.0,1.1,19.0,531.0,891.51,670.26
2016,2,25,15,0,778.0,99.0,1.3,19.0,495.0,861.27,654.72
2016,2,25,15,15,755.5,95.5,1.55,18.5,454.5,828.71,638.63
2016,2,25,15,30,733.0,92.0,1.8,18.0,414.0,788.57,616.12
2016,2,25,15,45,703.0,87.0,2.05,18.0,369.5,738.19,583.86
2016,2,25,16,0,673.0,82.0,2.3,18.0,325.0,686.72,549.32
2016,2,25,16,15,629.0,76.0,2.25,17.5,277.5,622.27,502.79
2016,2,25,16,30,585.0,70.0,2.2,17.0,230.0,558.55,455.05
2016,2,25,16,45,529.0,60.5,2.15,16.5,183.5,483.35,395.76
2016,2,25,17,0,473.0,51.0,2.1,16.0,137.0,411.16,335.33
2016,2,25,17,15,369.0,39.5,2.0,15.5,93.5,310.86,249.08
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,220.2,154.32
2016,2,25,17,45,132.5,14.0,1.85,14.5,25.0,81.26,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,13.0,11.0,10.01,0.0
2016,2,26,7,15,52.5,29.5,1.4,13.0,36.5,24.49,12.96
2016,2,26,7,30,105.0,48.0,1.5,13.0,62.0,37.85,27.27
2016,2,26,7,45,134.5,68.5,1.65,13.5,94.5,52.9,41.2
2016,2,26,8,0,164.0,89.0,1.8,14.0,127.0,67.45,54.45
2016,2,26,8,15,183.0,109.5,1.85,14.0,160.5,91.3,67.87
2016,2,26,8,30,202.0,130.0,1.9,14.0,194.0,125.14,92.17
2016,2,26,8,45,220.5,147.0,1.95,14.5,227.0,158.97,118.9
2016,2,26,9,0,239.0,164.0,2.0,15.0,260.0,195.23,148.9
2016,2,26,9,15,209.5,186.5,2.0,15.0,277.5,223.33,174.32
2016,2,26,9,30,180.0,209.0,2.0,15.0,295.0,248.29,196.46
2016,2,26,9,45,268.0,214.0,2.05,15.0,353.5,306.01,242.81
2016,2,26,10,0,356.0,219.0,2.1,15.0,412.0,371.14,295.2
2016,2,26,10,15,358.5,233.5,2.05,15.0,437.5,409.42,326.13
2016,2,26,10,30,361.0,248.0,2.0,15.0,463.0,447.49,356.28
2016,2,26,10,45,358.0,260.5,2.0,15.5,481.5,479.91,380.88
2016,2,26,11,0,355.0,273.0,2.0,16.0,500.0,511.35,404.16
2016,2,26,11,15,415.5,262.5,2.0,16.0,535.5,573.38,451.66
2016,2,26,11,30,476.0,252.0,2.0,16.0,571.0,631.16,495.29
2016,2,26,11,45,462.5,262.0,2.05,16.0,575.5,653.31,511.26
2016,2,26,12,0,449.0,272.0,2.1,16.0,580.0,672.95,525.52
2016,2,26,12,15,431.5,279.0,2.15,16.0,575.5,683.66,533.25
2016,2,26,12,30,414.0,286.0,2.2,16.0,571.0,678.3,529.72
2016,2,26,12,45,333.0,302.5,2.3,16.0,530.5,636.59,498.24
2016,2,26,13,0,252.0,319.0,2.4,16.0,490.0,574.3,451.47
2016,2,26,13,15,317.5,297.5,2.45,16.0,508.5,635.86,499.76
2016,2,26,13,30,383.0,276.0,2.5,16.0,527.0,680.58,534.82
2016,2,26,13,45,349.0,274.0,2.65,16.0,497.5,651.89,514.08
2016,2,26,14,0,315.0,272.0,2.8,16.0,468.0,621.44,492.3
2016,2,26,14,15,236.0,267.5,2.85,16.0,411.0,525.41,419.61
2016,2,26,14,30,157.0,263.0,2.9,16.0,354.0,447.65,359.07
2016,2,26,14,45,132.5,245.5,2.95,16.0,319.0,405.55,326.96
2016,2,26,15,0,108.0,228.0,3.0,16.0,284.0,346.01,280.58
2016,2,26,15,15,140.5,209.5,3.05,15.5,276.0,371.6,303.48
2016,2,26,15,30,173.0,191.0,3.1,15.0,268.0,377.79,310.84
2016,2,26,15,45,429.0,133.5,3.15,15.0,297.0,555.64,458.54
2016,2,26,16,0,685.0,76.0,3.2,15.0,326.0,689.65,563.44
2016,2,26,16,15,641.5,70.5,3.1,14.5,279.0,625.8,514.79
2016,2,26,16,30,598.0,65.0,3.0,14.0,232.0,562.72,466.37
2016,2,26,16,45,531.5,58.0,2.9,14.0,184.5,482.66,401.35
2016,2,26,17,0,465.0,51.0,2.8,14.0,137.0,406.38,335.82
2016,2,26,17,15,361.0,40.0,2.55,13.5,94.5,306.84,249.07
2016,2,26,17,30,257.0,29.0,2.3,13.0,52.0,217.16,157.67
2016,2,26,17,45,128.5,14.5,2.05,13.0,26.0,79.77,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,19.1,0.0
2016,2,27,7,15,219.0,30.0,2.1,12.0,60.0,23.49,12.9
2016,2,27,7,30,438.0,39.0,2.2,12.0,99.0,31.24,21.72
2016,2,27,7,45,522.5,46.0,2.3,12.5,147.0,35.78,26.25
2016,2,27,8,0,607.0,53.0,2.4,13.0,195.0,40.29,30.52
2016,2,27,8,15,657.5,58.5,2.35,13.0,244.0,71.06,38.79
2016,2,27,8,30,708.0,64.0,2.3,13.0,293.0,129.59,74.56
2016,2,27,8,45,743.0,68.0,2.3,13.5,340.5,186.65,119.66
2016,2,27,9,0,778.0,72.0,2.3,14.0,388.0,247.54,172.62
2016,2,27,9,15,802.5,75.0,2.25,14.0,432.0,307.95,227.29
2016,2,27,9,30,827.0,78.0,2.2,14.0,476.0,370.25,283.13
2016,2,27,9,45,842.5,81.0,2.15,14.5,514.5,430.42,335.55
2016,2,27,10,0,858.0,84.0,2.1,15.0,553.0,490.83,386.3
2016,2,27,10,15,870.5,85.5,2.05,15.0,586.0,547.29,433.0
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,603.08,477.63
2016,2,27,10,45,890.5,89.0,1.95,15.5,644.5,655.21,517.13
2016,2,27,11,0,898.0,91.0,1.9,16.0,670.0,705.6,553.99
2016,2,27,11,15,904.0,92.0,1.9,16.0,688.0,751.9,587.28
2016,2,27,11,30,910.0,93.0,1.9,16.0,706.0,795.83,617.44
2016,2,27,11,45,765.5,150.5,1.95,16.0,671.5,786.72,610.59
2016,2,27,12,0,621.0,208.0,2.0,16.0,637.0,755.73,586.97
2016,2,27,12,15,624.0,206.5,2.05,16.0,639.0,779.93,605.32
2016,2,27,12,30,627.0,205.0,2.1,16.0,641.0,801.68,621.35
2016,2,27,12,45,479.0,255.0,2.2,16.0,586.5,733.14,570.08
2016,2,27,13,0,331.0,305.0,2.3,16.0,532.0,648.37,506.55
2016,2,27,13,15,438.5,262.5,2.35,16.0,556.5,726.87,567.86
2016,2,27,13,30,546.0,220.0,2.4,16.0,581.0,790.54,616.86
2016,2,27,13,45,497.0,230.0,2.45,16.0,550.5,761.32,595.31
2016,2,27,14,0,448.0,240.0,2.5,16.0,520.0,729.35,572.41
2016,2,27,14,15,651.5,167.0,2.5,16.0,553.5,849.69,663.76
2016,2,27,14,30,855.0,94.0,2.5,16.0,587.0,948.42,732.94
2016,2,27,14,45,649.0,140.5,2.5,16.0,501.5,809.21,635.41
2016,2,27,15,0,443.0,187.0,2.5,16.0,416.0,657.87,524.93
2016,2,27,15,15,463.5,166.0,2.5,15.5,388.5,644.92,519.45
2016,2,27,15,30,484.0,145.0,2.5,15.0,361.0,628.58,510.22
2016,2,27,15,45,613.0,108.0,2.5,15.0,353.0,689.2,558.08
2016,2,27,16,0,742.0,71.0,2.5,15.0,345.0,726.11,586.36
2016,2,27,16,15,700.5,66.0,2.45,14.5,296.0,662.12,539.44
2016,2,27,16,30,659.0,61.0,2.4,14.0,247.0,603.94,496.0
2016,2,27,16,45,601.0,54.0,2.35,14.0,198.5,527.39,435.19
2016,2,27,17,0,543.0,47.0,2.3,14.0,150.0,453.91,373.27
2016,2,27,17,15,438.0,38.0,2.4,13.5,104.5,352.52,286.19
2016,2,27,17,30,333.0,29.0,2.5,13.0,59.0,260.72,193.75
2016,2,27,17,45,166.5,14.5,2.6,13.0,29.5,122.65,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.5,2.75,10.5,2.5,2.27,0.0
2016,2,28,7,0,0.0,5.0,2.8,11.0,5.0,4.38,0.0
2016,2,28,7,15,0.0,14.0,2.85,11.5,14.0,12.3,4.33
2016,2,28,7,30,0.0,23.0,2.9,12.0,23.0,20.24,12.15
2016,2,28,7,45,0.0,34.0,3.0,12.5,34.0,29.96,21.11
2016,2,28,8,0,0.0,45.0,3.1,13.0,45.0,39.7,30.01
2016,2,28,8,15,0.0,56.0,3.05,13.0,56.0,49.46,36.99
2016,2,28,8,30,0.0,67.0,3.0,13.0,67.0,59.15,45.3
2016,2,28,8,45,0.0,78.0,2.95,13.5,78.0,68.74,53.31
2016,2,28,9,0,0.0,89.0,2.9,14.0,89.0,78.4,61.25
2016,2,28,9,15,72.5,152.0,2.8,14.0,187.5,154.13,122.44
2016,2,28,9,30,145.0,215.0,2.7,14.0,286.0,241.52,192.94
2016,2,28,9,45,205.0,228.0,2.65,14.5,336.5,290.08,231.66
2016,2,28,10,0,265.0,241.0,2.6,15.0,387.0,349.28,278.86
2016,2,28,10,15,311.0,247.0,2.55,15.0,428.5,398.11,318.08
2016,2,28,10,30,357.0,253.0,2.5,15.0,470.0,451.12,360.18
2016,2,28,10,45,481.5,223.0,2.5,15.0,528.0,530.53,423.11
2016,2,28,11,0,606.0,193.0,2.5,15.0,586.0,617.05,490.43
2016,2,28,11,15,575.0,211.0,2.55,15.0,592.0,639.45,506.98
2016,2,28,11,30,544.0,229.0,2.6,15.0,598.0,661.9,523.49
2016,2,28,11,45,423.0,273.5,2.65,15.5,563.0,634.99,500.38
2016,2,28,12,0,302.0,318.0,2.7,16.0,528.0,588.23,462.53
2016,2,28,12,15,382.5,295.0,2.75,16.0,561.5,646.98,508.87
2016,2,28,12,30,463.0,272.0,2.8,16.0,595.0,722.36,565.82
2016,2,28,12,45,417.5,284.5,2.9,16.0,574.0,708.9,555.17
2016,2,28,13,0,372.0,297.0,3.0,16.0,553.0,677.87,532.54
2016,2,28,13,15,300.0,305.0,3.05,16.0,509.0,628.49,495.17
2016,2,28,13,30,228.0,313.0,3.1,16.0,465.0,558.76,442.33
2016,2,28,13,45,430.5,244.0,3.15,16.0,519.5,713.93,564.63
2016,2,28,14,0,633.0,175.0,3.2,16.0,574.0,841.58,661.51
2016,2,28,14,15,499.0,206.5,3.2,16.0,512.0,742.67,587.92
2016,2,28,14,30,365.0,238.0,3.2,16.0,450.0,633.0,505.18
2016,2,28,14,45,291.5,234.0,3.25,16.0,397.0,558.49,448.96
2016,2,28,15,0,218.0,230.0,3.3,16.0,344.0,466.92,378.27
2016,2,28,15,15,149.5,211.0,3.3,15.5,286.5,380.96,310.84
2016,2,28,15,30,81.0,192.0,3.3,15.0,229.0,280.72,229.98
2016,2,28,15,45,164.0,170.0,3.3,15.0,234.5,342.04,283.22
2016,2,28,16,0,247.0,148.0,3.3,15.0,240.0,397.11,330.05
2016,2,28,16,15,220.5,132.5,3.3,14.5,206.0,351.33,293.16
2016,2,28,16,30,194.0,117.0,3.3,14.0,172.0,306.87,256.72
2016,2,28,16,45,172.0,96.0,3.3,14.0,138.0,259.15,216.25
2016,2,28,17,0,150.0,75.0,3.3,14.0,104.0,212.41,175.49
2016,2,28,17,15,110.5,54.5,3.3,13.5,72.5,156.62,126.18
2016,2,28,17,30,71.0,34.0,3.3,13.0,41.0,92.19,66.91
2016,2,28,17,45,35.5,17.0,3.3,13.0,20.5,42.05,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,2.35,10.5,13.0,8.19,0.0
2016,2,29,7,0,181.0,18.0,2.4,11.0,26.0,14.67,0.0
2016,2,29,7,15,313.5,29.5,2.45,11.5,66.5,23.72,14.25
2016,2,29,7,30,446.0,41.0,2.5,12.0,107.0,32.47,23.01
2016,2,29,7,45,533.0,48.0,2.6,12.5,156.5,36.99,27.44
2016,2,29,8,0,620.0,55.0,2.7,13.0,206.0,41.47,31.63
2016,2,29,8,15,669.0,60.5,2.7,13.0,255.5,80.89,45.01
2016,2,29,8,30,718.0,66.0,2.7,13.0,305.0,136.81,79.73
2016,2,29,8,45,750.0,70.0,2.7,13.5,352.5,194.32,126.03
2016,2,29,9,0,782.0,74.0,2.7,14.0,400.0,255.27,179.5
2016,2,29,9,15,805.5,77.5,2.65,14.5,444.0,316.35,234.46
2016,2,29,9,30,829.0,81.0,2.6,15.0,488.0,379.22,290.19
2016,2,29,9,45,839.5,85.5,2.55,15.5,525.5,439.06,342.21
2016,2,29,10,0,850.0,90.0,2.5,16.0,563.0,498.61,392.12
2016,2,29,10,15,862.5,92.0,2.4,16.0,595.5,556.19,439.35
2016,2,29,10,30,875.0,94.0,2.3,16.0,628.0,611.33,483.16
2016,2,29,10,45,886.5,94.0,2.25,16.5,654.5,663.77,522.84
2016,2,29,11,0,898.0,94.0,2.2,17.0,681.0,714.79,560.17
2016,2,29,11,15,904.0,94.5,2.1,17.0,699.0,760.64,592.17
2016,2,29,11,30,910.0,95.0,2.0,17.0,717.0,804.1,621.12
2016,2,29,11,45,918.5,93.5,1.95,17.5,728.5,844.83,646.98
2016,2,29,12,0,927.0,92.0,1.9,18.0,740.0,882.87,670.63
2016,2,29,12,15,928.0,92.0,1.9,18.0,742.5,913.15,690.61
2016,2,29,12,30,929.0,92.0,1.9,18.0,745.0,939.97,708.31
2016,2,29,12,45,720.5,170.0,1.9,18.5,674.0,872.23,661.1
2016,2,29,13,0,512.0,248.0,1.9,19.0,603.0,772.03,588.81
2016,2,29,13,15,716.0,168.5,1.85,19.0,654.0,896.33,678.23
2016,2,29,13,30,920.0,89.0,1.8,19.0,705.0,994.45,742.29
2016,2,29,13,45,908.5,89.5,1.8,19.0,682.0,990.93,739.62
2016,2,29,14,0,897.0,90.0,1.8,19.0,659.0,983.51,735.76
2016,2,29,14,15,886.5,88.5,1.75,19.0,629.5,970.84,727.95
2016,2,29,14,30,876.0,87.0,1.7,19.0,600.0,954.51,717.9
2016,2,29,14,45,854.0,87.5,1.65,19.0,562.5,936.04,706.55
2016,2,29,15,0,832.0,88.0,1.6,19.0,525.0,904.69,686.59
2016,2,29,15,15,811.0,85.0,1.5,19.0,483.5,867.06,661.76
2016,2,29,15,30,790.0,82.0,1.4,19.0,442.0,826.92,635.05
2016,2,29,15,45,725.5,80.5,1.3,19.0,385.0,748.98,581.49
2016,2,29,16,0,661.0,79.0,1.2,19.0,328.0,677.18,531.38
2016,2,29,16,15,607.0,78.0,1.1,18.5,282.5,611.16,484.95
2016,2,29,16,30,553.0,77.0,1.0,18.0,237.0,546.28,437.6
2016,2,29,16,45,490.5,68.0,0.95,18.0,190.0,467.62,376.63
2016,2,29,17,0,428.0,59.0,0.9,18.0,143.0,392.48,315.58
2016,2,29,17,15,343.5,46.0,0.85,18.0,101.0,303.72,241.33
2016,2,29,17,30,259.0,33.0,0.8,18.0,59.0,222.86,167.32
2016,2,29,17,45,129.5,16.5,0.8,18.0,29.5,105.71,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,13.64,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,24.52,0.78
2016,3,1,7,15,235.0,36.0,2.35,13.0,72.0,28.02,17.98
2016,3,1,7,30,470.0,42.0,2.4,13.0,114.0,33.23,23.64
2016,3,1,7,45,551.0,49.5,2.5,13.5,163.5,38.14,28.38
2016,3,1,8,0,632.0,57.0,2.6,14.0,213.0,42.97,32.85
2016,3,1,8,15,679.5,62.0,2.5,14.5,263.0,84.13,46.56
2016,3,1,8,30,727.0,67.0,2.4,15.0,313.0,140.25,81.41
2016,3,1,8,45,637.5,93.0,2.35,15.5,332.0,192.72,128.53
2016,3,1,9,0,548.0,119.0,2.3,16.0,351.0,237.47,171.93
2016,3,1,9,15,541.0,136.5,2.35,16.0,385.0,285.91,215.59
2016,3,1,9,30,534.0,154.0,2.4,16.0,419.0,335.34,259.33
2016,3,1,9,45,668.0,124.5,2.45,16.0,482.5,403.58,315.58
2016,3,1,10,0,802.0,95.0,2.5,16.0,546.0,482.37,380.18
2016,3,1,10,15,856.0,89.0,2.5,16.0,594.5,550.86,435.91
2016,3,1,10,30,910.0,83.0,2.5,16.0,643.0,622.97,493.03
2016,3,1,10,45,920.0,83.5,2.55,16.5,669.5,676.53,534.0
2016,3,1,11,0,930.0,84.0,2.6,17.0,696.0,728.43,572.67
2016,3,1,11,15,936.0,84.5,2.55,17.0,714.5,775.52,605.56
2016,3,1,11,30,942.0,85.0,2.5,17.0,733.0,820.12,635.97
2016,3,1,11,45,947.5,84.5,2.5,17.0,744.0,860.53,663.52
2016,3,1,12,0,953.0,84.0,2.5,17.0,755.0,897.97,688.85
2016,3,1,12,15,953.5,84.0,2.5,17.0,757.0,928.44,709.31
2016,3,1,12,30,954.0,84.0,2.5,17.0,759.0,955.32,727.37
2016,3,1,12,45,952.0,83.5,2.5,17.0,753.0,975.63,741.04
2016,3,1,13,0,950.0,83.0,2.5,17.0,747.0,992.02,752.23
2016,3,1,13,15,945.0,82.5,2.5,17.0,732.0,1001.59,759.01
2016,3,1,13,30,940.0,82.0,2.5,17.0,717.0,1007.12,763.29
2016,3,1,13,45,933.5,81.0,2.55,17.0,694.0,1006.55,764.23
2016,3,1,14,0,927.0,80.0,2.6,17.0,671.0,1001.98,762.68
2016,3,1,14,15,916.0,78.5,2.6,16.5,641.0,988.51,756.21
2016,3,1,14,30,905.0,77.0,2.6,16.0,611.0,971.26,747.32
2016,3,1,14,45,890.5,75.0,2.6,16.0,574.5,946.45,731.89
2016,3,1,15,0,876.0,73.0,2.6,16.0,538.0,918.31,714.18
2016,3,1,15,15,856.0,71.0,2.55,16.0,495.5,882.07,690.25
2016,3,1,15,30,836.0,69.0,2.5,16.0,453.0,852.1,670.64
2016,3,1,15,45,807.0,66.0,2.5,16.0,406.0,801.63,636.29
2016,3,1,16,0,778.0,63.0,2.5,16.0,359.0,749.7,600.23
2016,3,1,16,15,738.5,59.5,2.3,15.5,310.0,687.69,555.46
2016,3,1,16,30,699.0,56.0,2.1,15.0,261.0,625.8,509.35
2016,3,1,16,45,635.5,51.0,1.95,15.0,210.5,545.39,446.45
2016,3,1,17,0,572.0,46.0,1.8,15.0,160.0,473.63,387.3
2016,3,1,17,15,475.0,37.5,1.7,14.5,114.0,375.84,304.57
2016,3,1,17,30,378.0,29.0,1.6,14.0,68.0,286.87,222.0
2016,3,1,17,45,189.0,14.5,1.55,13.5,34.0,138.36,20.01
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,12.5,8.5,7.73,0.0
2016,3,2,7,0,0.0,17.0,2.2,13.0,17.0,14.98,0.86
2016,3,2,7,15,17.0,36.5,2.3,13.0,39.0,30.95,20.69
2016,3,2,7,30,34.0,56.0,2.4,13.0,61.0,46.43,35.3
2016,3,2,7,45,45.5,77.0,2.5,13.5,86.5,62.61,50.1
2016,3,2,8,0,57.0,98.0,2.6,14.0,112.0,78.44,64.35
2016,3,2,8,15,66.0,118.5,2.5,14.5,138.0,99.19,76.92
2016,3,2,8,30,75.0,139.0,2.4,15.0,164.0,123.16,95.44
2016,3,2,8,45,123.0,160.5,2.3,15.5,209.5,155.56,119.88
2016,3,2,9,0,171.0,182.0,2.2,16.0,255.0,196.03,151.59
2016,3,2,9,15,497.5,131.0,2.2,16.0,374.5,269.04,203.4
2016,3,2,9,30,824.0,80.0,2.2,16.0,494.0,380.16,289.93
2016,3,2,9,45,656.5,139.5,2.25,16.5,485.0,413.89,322.42
2016,3,2,10,0,489.0,199.0,2.3,17.0,476.0,425.53,334.64
2016,3,2,10,15,386.0,238.5,2.35,17.0,464.5,432.64,341.76
2016,3,2,10,30,283.0,278.0,2.4,17.0,453.0,433.41,342.45
2016,3,2,10,45,197.5,295.0,2.5,17.0,420.0,406.81,321.71
2016,3,2,11,0,112.0,312.0,2.6,17.0,387.0,369.75,292.08
2016,3,2,11,15,126.0,323.0,2.7,17.0,409.0,407.9,321.89
2016,3,2,11,30,140.0,334.0,2.8,17.0,431.0,439.0,345.89
2016,3,2,11,45,147.0,339.0,2.95,17.0,442.5,459.21,361.55
2016,3,2,12,0,154.0,344.0,3.1,17.0,454.0,479.48,377.31
2016,3,2,12,15,155.0,345.0,3.2,17.0,456.0,490.25,385.68
2016,3,2,12,30,156.0,346.0,3.3,17.0,458.0,500.47,393.73
2016,3,2,12,45,218.5,336.5,3.4,17.0,491.0,555.13,437.17
2016,3,2,13,0,281.0,327.0,3.5,17.0,524.0,627.69,493.06
2016,3,2,13,15,268.5,328.5,3.5,16.5,514.0,625.99,492.34
2016,3,2,13,30,256.0,330.0,3.5,16.0,504.0,605.28,478.26
2016,3,2,13,45,174.0,313.0,3.5,16.0,430.0,511.71,406.33
2016,3,2,14,0,92.0,296.0,3.5,16.0,356.0,398.29,317.74
2016,3,2,14,15,53.5,254.5,3.45,16.0,289.0,315.3,252.47
2016,3,2,14,30,15.0,213.0,3.4,16.0,222.0,216.98,173.28
2016,3,2,14,45,55.5,225.0,3.4,16.0,255.5,287.73,232.31
2016,3,2,15,0,96.0,237.0,3.4,16.0,289.0,343.49,278.43
2016,3,2,15,15,77.0,215.0,3.35,15.5,254.5,301.31,245.15
2016,3,2,15,30,58.0,193.0,3.3,15.0,220.0,259.48,211.92
2016,3,2,15,45,74.0,176.0,3.3,15.0,207.0,255.0,209.58
2016,3,2,16,0,90.0,159.0,3.3,15.0,194.0,249.41,206.09
2016,3,2,16,15,78.5,139.5,3.15,14.5,167.0,217.2,179.83
2016,3,2,16,30,67.0,120.0,3.0,14.0,140.0,185.53,153.54
2016,3,2,16,45,59.5,98.5,2.95,14.0,114.0,154.37,127.0
2016,3,2,17,0,52.0,77.0,2.9,14.0,88.0,123.24,99.93
2016,3,2,17,15,33.5,56.5,2.8,13.5,62.5,86.63,67.74
2016,3,2,17,30,15.0,36.0,2.7,13.0,37.0,50.35,35.34
2016,3,2,17,45,7.5,18.0,2.6,13.0,18.5,22.24,1.56
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
