Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,162.31,129.61
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,125.1,98.99
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,145.21,115.93
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,166.41,133.76
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,149.63,120.13
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,132.88,106.47
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,90.09,70.86
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,50.34,37.38
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,43.68,31.81
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,37.03,26.18
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,30.39,20.49
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,23.76,14.74
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,17.58,9.32
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,11.41,3.9
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.58,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,19.14,6.74
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,37.07,26.5
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,51.62,40.34
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,65.77,53.54
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,78.07,64.73
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,91.87,70.16
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,126.25,86.48
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,168.36,116.3
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,216.29,159.52
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,258.87,198.78
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,304.94,239.01
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,352.12,279.58
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,396.85,317.51
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,441.52,354.51
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,494.18,397.37
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,550.8,442.72
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,579.18,463.54
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,602.61,479.96
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,618.28,491.74
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,638.91,506.87
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,639.82,506.74
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,636.98,503.75
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,720.57,569.16
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,797.08,628.22
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,803.25,632.32
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,806.53,634.83
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,910.49,715.65
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,1000.25,780.59
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,997.28,780.05
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,990.52,777.65
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,974.75,768.49
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,962.28,761.81
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,934.44,744.36
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,903.61,724.61
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,863.73,698.61
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,821.65,670.55
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,769.9,633.54
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,717.06,594.94
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,652.45,546.43
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,588.38,497.04
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,509.47,432.06
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,431.5,365.87
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,340.47,287.04
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,257.62,212.93
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,138.61,105.19
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,20.43,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,9.1,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,19.6,8.36
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,32.33,22.65
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,39.7,29.9
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,46.84,36.63
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,49.51,39.13
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,62.53,40.94
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,115.81,66.24
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,173.97,109.35
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,236.43,162.81
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,298.16,218.03
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,359.33,273.16
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,421.79,328.14
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,482.24,380.03
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,542.81,430.25
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,599.47,476.54
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,655.14,520.68
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,706.73,560.78
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,756.53,598.1
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,802.15,630.23
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,845.24,660.28
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,882.9,684.99
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,917.49,707.37
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,946.58,727.54
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,972.16,745.37
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,992.81,759.91
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,1009.7,772.05
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,1019.16,779.66
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,1024.65,784.8
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,1023.04,785.26
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,1017.49,783.21
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,1005.09,776.57
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,988.96,767.47
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,964.76,753.05
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,947.02,743.17
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,911.33,721.81
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,872.92,698.13
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,825.09,665.94
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,775.53,631.66
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,715.85,589.03
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,655.89,544.86
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,587.17,491.24
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,516.27,433.27
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,427.49,357.51
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,345.12,284.11
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,235.02,182.04
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,126.38,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,46.15,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,10.01,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,19.74,9.28
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,30.38,20.91
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,36.98,27.39
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,43.4,33.46
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,46.64,36.44
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,62.36,39.08
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,120.78,68.68
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,179.34,111.69
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,239.31,162.68
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,302.14,218.23
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,363.73,273.4
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,426.49,328.47
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,488.49,380.92
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,548.81,430.37
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,605.49,476.19
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,661.04,519.83
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,713.35,558.93
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,763.81,594.82
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,809.5,626.23
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,852.59,655.54
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,890.15,679.95
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,924.56,702.06
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,953.4,721.68
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,978.65,738.96
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,999.37,753.31
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,1016.3,765.28
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,1024.69,771.72
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,1029.05,775.71
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,1027.41,775.89
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,1021.8,773.62
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,1008.73,766.47
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,991.9,756.94
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,967.46,742.65
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,939.7,726.03
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,904.48,704.69
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,875.63,687.67
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,828.14,655.91
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,778.91,622.35
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,719.72,581.18
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,660.22,538.51
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,587.65,483.16
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,521.8,430.73
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,434.02,357.79
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,352.51,286.79
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,244.72,189.04
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,139.23,13.1
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,51.4,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,10.91,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,19.66,9.76
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,29.42,20.04
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,34.83,25.31
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,40.12,30.25
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,47.62,37.0
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,66.24,40.25
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,122.21,67.59
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,182.6,112.54
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,244.06,165.07
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,308.05,221.73
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,373.81,280.25
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,437.32,335.76
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,498.68,387.28
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,559.78,436.61
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,618.05,481.68
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,675.08,524.0
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,727.6,561.81
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,778.04,595.75
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,824.27,626.2
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,867.77,654.39
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,905.61,677.17
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,940.18,697.5
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,970.06,715.9
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,996.27,731.87
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,1015.8,743.55
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,1031.38,752.81
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,1039.87,758.52
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,1044.28,761.88
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,1042.63,760.16
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,1036.95,756.12
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,1023.76,749.75
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,1006.75,741.08
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,982.69,727.89
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,955.26,712.49
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,928.66,698.89
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,889.6,676.58
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,841.48,646.87
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,791.55,615.12
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,731.81,575.25
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,671.71,533.88
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,598.14,481.05
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,531.33,430.71
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,443.19,359.69
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,361.23,290.16
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,252.34,193.96
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,147.03,33.97
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,54.35,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,9.1,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,16.92,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,23.82,13.65
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,32.75,23.12
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,38.41,28.72
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,43.95,33.97
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,43.71,33.79
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,55.67,42.31
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,82.21,64.83
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,108.56,86.88
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,123.14,98.8
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,137.88,110.75
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,165.28,132.85
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,194.22,156.14
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,270.29,216.85
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,358.82,286.67
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,386.27,308.02
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,413.52,329.11
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,391.53,310.68
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,356.44,281.92
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,369.84,292.25
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,383.21,302.33
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,572.45,451.89
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,767.71,598.14
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,736.12,571.16
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,686.57,532.96
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,794.12,615.07
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,895.58,689.98
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,897.03,691.02
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,895.27,690.88
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,971.19,745.87
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,1032.85,789.15
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,1018.93,780.75
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,1001.27,770.63
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,976.76,756.69
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,948.86,740.26
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,830.92,659.24
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,702.07,567.51
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,640.72,522.77
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,580.12,477.06
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,525.77,435.9
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,472.39,394.33
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,415.87,348.65
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,360.55,302.49
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,295.67,247.03
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,234.58,192.98
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,146.22,113.98
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,70.86,21.81
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,25.13,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.46,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,10.56,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,26.91,16.54
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,41.42,30.7
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,57.55,45.61
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,73.23,59.94
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,88.77,73.88
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,108.49,85.06
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,136.75,101.32
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,183.06,133.77
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,229.07,164.33
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,302.95,221.91
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,363.08,276.11
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,424.37,330.27
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,483.02,380.31
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,541.4,428.44
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,596.74,473.42
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,651.15,516.39
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,701.25,555.25
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,749.43,591.29
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,793.73,622.12
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,835.58,650.89
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,872.16,676.04
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,905.74,699.01
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,837.28,649.01
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,722.49,560.49
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,711.08,552.64
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,697.07,542.1
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,618.09,483.25
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,553.19,433.8
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,530.94,417.8
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,507.72,400.73
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,523.94,414.98
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,538.82,428.05
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,768.7,609.41
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,938.9,731.94
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,913.57,714.72
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,875.74,690.31
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,629.04,510.79
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,372.06,305.35
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,336.61,279.01
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,300.99,250.99
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,264.27,220.88
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,227.4,189.8
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,184.16,152.5
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,141.88,115.11
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,90.89,69.17
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,39.35,13.03
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,14.39,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,13.22,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,28.19,17.83
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,43.02,32.01
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,59.47,47.16
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,75.45,61.71
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,90.64,75.16
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,111.21,86.12
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,143.7,107.3
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,182.14,135.39
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,216.6,166.29
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,247.88,194.51
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,226.82,180.56
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,192.26,153.82
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,126.09,99.26
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,56.68,41.63
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,99.81,77.19
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,143.1,112.45
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,168.24,132.76
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,194.04,153.54
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,179.17,141.35
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,163.95,128.91
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,197.32,155.94
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,231.56,183.48
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,225.95,178.9
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,220.18,174.27
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,186.17,146.88
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,152.05,119.25
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,139.55,109.16
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,126.99,98.98
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,86.7,66.11
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,47.85,34.14
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,134.88,106.45
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,229.24,183.93
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,200.83,160.88
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,172.51,137.9
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,187.64,151.03
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,203.28,164.55
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,115.03,91.63
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,35.29,24.39
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,87.02,68.93
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,148.19,121.13
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,123.2,99.9
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,98.62,78.82
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,74.43,57.84
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,50.19,36.67
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,31.31,19.97
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,13.2,1.44
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,6.82,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,14.99,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,30.83,20.42
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,46.6,35.38
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,62.96,50.5
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,78.88,65.03
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,92.53,77.14
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,113.56,87.23
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,132.51,102.37
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,143.29,114.4
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,138.71,110.96
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,128.04,102.28
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,184.11,147.88
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,245.81,197.92
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,266.43,214.22
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,287.2,230.48
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,360.29,289.61
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,438.14,352.18
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,359.52,288.84
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,256.74,204.83
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,177.23,140.47
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,97.04,74.68
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,136.9,107.21
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,177.63,140.07
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,178.59,140.8
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,179.53,141.58
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,283.38,225.75
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,383.63,305.65
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,379.99,303.41
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,376.08,301.18
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,298.02,238.81
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,206.99,165.11
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,176.47,140.44
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,146.06,115.62
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,131.39,103.81
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,116.71,91.93
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,111.27,87.83
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,105.86,83.73
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,69.92,53.72
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,36.18,25.25
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,317.47,270.33
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,551.59,465.72
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,501.32,423.92
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,449.97,380.78
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,363.72,306.67
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,284.67,236.65
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,198.72,158.67
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,116.26,63.53
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,38.77,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,10.46,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,18.11,2.36
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,28.74,18.96
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,38.13,28.14
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,43.54,33.43
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,48.83,38.41
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,51.08,40.48
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,78.3,45.95
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,138.82,81.57
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,198.82,128.7
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,259.32,181.77
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,322.96,239.28
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,360.1,280.56
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,367.25,292.88
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,459.81,367.81
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,573.56,460.06
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,567.0,455.47
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,522.79,419.25
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,556.85,446.34
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,590.07,472.13
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,556.68,444.41
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,504.74,402.06
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,597.59,476.24
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,685.66,545.5
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,857.23,681.98
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,1004.86,789.9
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,1023.56,803.32
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,1038.29,814.85
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,1046.86,822.16
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,1051.36,826.79
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,1049.74,827.57
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,1044.08,825.62
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,1030.98,817.76
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,1014.06,807.28
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,990.81,792.25
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,964.09,774.7
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,928.48,749.95
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,899.19,729.9
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,852.88,696.77
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,804.63,661.79
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,745.36,618.63
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,685.61,574.01
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,615.04,518.43
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,550.61,465.82
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,464.22,391.91
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,383.48,320.0
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,278.88,225.0
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,182.78,110.58
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,67.64,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,10.01,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,17.21,4.19
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,30.1,20.42
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,42.56,32.27
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,54.45,43.4
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,65.85,53.89
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,73.14,60.37
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,98.3,68.62
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,139.69,91.44
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,191.85,129.94
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,244.82,174.02
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,305.41,226.26
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,377.61,288.33
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,453.96,352.99
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,516.75,405.58
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,577.61,454.83
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,635.06,500.42
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,691.24,543.5
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,743.68,581.71
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,794.08,615.81
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,839.38,647.4
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,881.93,676.94
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,879.76,675.5
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,865.85,665.88
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,938.5,717.95
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,1008.0,766.05
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,1022.72,775.84
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,1033.28,783.41
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,1002.28,763.54
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,963.15,738.29
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,916.74,708.02
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,861.2,669.57
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,845.47,661.52
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,827.1,651.23
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,902.86,709.04
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,955.04,747.86
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,917.03,724.0
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,876.4,698.52
