Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,718.52,583.65
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,557.68,458.97
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,505.95,420.12
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,440.05,368.63
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,386.36,325.0
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,333.9,281.05
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,273.35,229.12
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,215.99,178.48
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,147.67,117.31
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,82.91,50.29
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,28.24,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,10.91,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,18.81,6.7
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,29.83,20.21
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,41.99,31.67
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,48.46,37.81
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,54.72,43.53
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,60.53,48.67
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,92.15,57.73
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,144.68,89.13
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,201.87,134.25
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,261.58,187.09
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,321.3,240.87
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,379.22,292.73
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,438.84,345.08
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,496.57,394.09
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,554.8,441.99
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,610.13,486.98
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,664.36,529.93
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,716.62,570.73
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,768.23,610.18
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,812.94,642.53
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,855.35,672.41
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,889.69,695.25
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,920.72,715.6
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,948.85,735.63
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,973.67,753.4
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,1000.93,772.99
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,1013.99,782.73
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,1022.12,789.27
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,1037.77,801.27
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,1034.28,800.01
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,1026.88,796.31
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,1012.61,787.91
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,994.67,777.05
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,964.45,757.46
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,931.21,735.67
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,899.17,715.7
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,858.75,689.29
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,804.94,651.42
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,750.22,612.2
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,688.17,567.54
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,626.28,521.69
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,558.85,468.52
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,492.85,414.1
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,407.36,341.75
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,325.73,270.33
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,233.61,188.06
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,150.48,99.31
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,52.81,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,12.73,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,21.98,10.11
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,32.55,22.69
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,44.52,33.98
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,50.46,39.71
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,56.23,45.08
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,57.31,45.97
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,88.73,52.57
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,143.92,85.95
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,203.25,133.46
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,266.34,188.9
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,328.32,245.01
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,389.7,301.19
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,452.0,357.06
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,512.31,409.21
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,572.4,459.52
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,628.47,505.97
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,683.38,550.23
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,734.13,589.18
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,782.71,624.41
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,827.36,656.27
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,869.43,685.92
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,906.01,710.25
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,939.47,732.14
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,967.38,751.38
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,991.76,768.15
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,1013.02,783.17
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,1030.58,795.72
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,1038.76,802.26
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,1042.95,806.26
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,1040.59,805.86
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,1034.29,802.89
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,1020.61,795.26
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,1003.22,785.1
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,977.86,769.59
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,959.24,758.91
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,922.19,735.78
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,882.46,710.36
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,831.97,675.25
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,780.06,638.37
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,724.74,598.83
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,665.05,554.71
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,589.99,495.91
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,517.5,436.31
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,432.68,364.21
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,353.46,294.34
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,250.5,202.68
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,159.33,109.11
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,56.18,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,11.37,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,20.25,9.69
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,27.69,18.49
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,34.89,25.38
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,38.84,29.21
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,42.71,32.81
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,49.48,38.8
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,85.43,47.44
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,141.51,81.2
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,201.21,128.77
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,261.66,182.04
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,324.03,238.12
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,388.38,295.81
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,449.86,349.98
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,508.73,399.97
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,566.87,447.65
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,622.31,492.63
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,676.43,535.35
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,726.4,573.19
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,774.26,606.85
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,818.22,638.08
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,859.5,667.22
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,894.81,692.4
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,926.87,715.33
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,954.55,735.26
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,978.69,752.82
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,991.41,762.56
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,999.96,769.62
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,1007.71,775.9
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,1011.65,779.69
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,1013.5,782.61
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,1000.91,775.53
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,986.1,768.55
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,967.76,759.06
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,914.62,722.87
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,854.47,681.13
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,703.08,568.52
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,550.14,448.48
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,490.53,402.53
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,415.95,343.67
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,375.3,312.05
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,335.04,280.0
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,425.19,357.34
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,475.84,400.19
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,391.81,328.77
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,311.69,258.86
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,220.1,177.3
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,140.41,97.67
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,47.21,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,13.19,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,23.72,13.11
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,32.76,23.1
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,41.48,31.39
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,46.33,36.07
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,51.06,40.46
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,55.07,43.96
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,93.52,54.71
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,155.27,99.8
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,204.57,144.46
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,261.41,189.04
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,336.93,251.85
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,398.5,307.84
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,461.11,363.7
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,521.08,416.25
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,580.8,467.27
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,638.0,514.98
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,691.81,559.04
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,742.98,599.01
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,792.22,635.62
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,837.25,668.53
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,879.72,699.35
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,916.87,726.38
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,950.88,751.11
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,979.23,771.46
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,1004.06,789.33
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,1023.75,803.91
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,1039.68,815.95
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,1048.83,823.63
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,1054.05,828.7
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,1015.34,802.2
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,969.28,770.35
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,992.35,789.21
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,1018.34,810.1
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,921.36,740.3
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,817.58,664.27
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,756.51,620.54
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,703.05,580.89
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,607.95,505.34
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,500.8,418.87
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,490.57,413.85
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,491.86,417.2
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,423.02,359.4
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,345.43,293.44
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,282.96,239.49
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,224.1,187.21
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,155.1,125.03
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,92.0,64.22
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,30.89,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,11.72,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,23.62,13.67
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,30.52,21.38
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,37.25,27.88
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,41.15,31.68
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,49.19,39.08
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,51.5,41.07
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,93.4,51.76
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,152.71,89.47
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,215.48,141.47
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,279.03,199.2
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,347.93,262.69
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,411.33,321.9
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,475.21,380.4
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,537.1,435.87
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,598.41,489.36
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,656.28,538.72
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,712.63,585.63
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,765.46,627.51
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,816.03,664.41
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,861.56,698.49
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,904.21,730.23
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,941.2,757.59
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,974.75,782.35
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,1003.26,803.16
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,1028.0,821.22
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,1041.14,830.81
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,1049.86,837.34
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,1057.0,842.87
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,1060.12,845.61
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,1056.71,844.01
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,1049.34,839.69
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,1035.04,829.92
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,1017.01,817.58
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,1000.48,806.72
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,969.88,785.44
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,932.19,758.62
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,891.82,729.66
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,843.44,694.35
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,793.29,657.3
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,737.67,616.24
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,677.39,570.6
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,606.07,513.92
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,536.58,456.31
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,451.95,384.1
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,372.68,313.91
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,272.56,223.77
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,184.58,136.46
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,83.26,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,12.04,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,24.34,14.64
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,30.77,21.63
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,37.06,27.69
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,40.96,31.45
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,48.98,38.77
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,50.49,40.02
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,93.76,50.96
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,153.15,88.91
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,215.98,140.42
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,283.27,200.03
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,347.79,258.28
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,411.57,315.56
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,475.8,371.41
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,537.31,422.44
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,598.22,470.7
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,656.43,515.67
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,713.16,557.6
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,765.7,593.82
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,815.93,625.01
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,861.45,656.29
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,904.07,685.48
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,941.54,711.12
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,975.56,734.49
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,1004.02,755.47
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,1028.7,774.04
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,1046.16,788.47
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,1059.55,800.28
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,1068.22,808.01
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,1072.77,813.16
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,1068.74,813.16
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,1060.67,810.52
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,1046.9,803.24
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,1029.28,793.42
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,1002.31,777.16
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,972.07,758.58
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,935.47,736.4
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,905.27,718.57
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,856.19,685.32
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,805.44,650.37
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,746.45,609.38
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,686.98,566.87
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,619.09,515.33
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,549.25,459.97
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,466.25,390.93
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,388.38,323.4
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,288.24,235.24
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,200.14,149.72
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,92.56,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,12.33,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,24.53,15.09
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,41.85,31.5
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,58.92,47.26
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,74.31,61.41
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,90.65,76.15
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,106.03,89.58
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,126.59,100.93
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,136.23,108.91
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,145.77,117.39
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,185.53,148.41
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,233.97,186.57
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,253.86,202.91
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,272.98,218.43
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,266.15,213.02
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,256.13,204.8
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,274.61,219.38
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,293.52,234.16
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,436.58,348.39
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,596.25,471.04
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,623.82,490.92
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,650.58,510.76
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,672.66,527.21
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,693.55,542.75
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,857.56,669.48
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,998.22,768.68
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,1017.78,781.12
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,1033.62,792.2
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,1041.41,798.32
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,1045.26,801.99
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,1043.09,801.73
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,1037.01,798.99
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,1022.52,790.61
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,1004.35,779.83
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,989.66,771.92
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,961.0,754.13
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,924.27,730.53
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,884.86,704.74
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,837.13,672.66
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,787.68,638.77
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,732.7,600.71
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,673.3,558.08
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,602.69,505.24
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,533.96,450.89
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,451.71,381.8
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,374.56,314.38
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,276.94,227.31
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,190.89,144.55
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,87.07,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,14.15,0.0
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,29.42,19.4
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,37.76,27.83
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,45.81,35.44
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,66.95,54.63
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,92.15,77.19
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,107.48,90.68
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,128.25,102.27
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,139.85,111.82
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,152.12,122.44
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,185.34,148.42
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,225.92,180.38
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,275.65,219.56
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,334.28,266.06
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,390.58,310.28
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,453.63,359.49
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,488.52,386.75
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,523.02,413.38
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,533.16,419.79
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,532.01,417.54
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,532.69,417.53
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,530.53,415.23
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,546.08,427.22
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,561.14,438.76
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,570.38,446.03
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,578.8,452.77
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,830.56,649.85
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,1048.65,804.7
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,1057.49,810.51
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,1062.3,815.4
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,1059.47,815.9
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,1052.62,813.78
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,1039.25,806.24
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,1022.08,796.17
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,863.85,685.13
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,666.82,535.59
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,575.1,466.45
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,468.97,383.69
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,346.88,285.06
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,214.19,174.8
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,178.49,146.07
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,156.85,128.51
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,398.35,337.83
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,560.28,472.57
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,478.67,403.29
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,401.82,336.27
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,304.23,249.29
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,217.81,166.3
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,102.09,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,12.76,0.03
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,25.51,16.25
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,41.73,31.41
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,57.74,46.12
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,74.33,61.24
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,90.75,75.96
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,105.97,89.37
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,123.5,99.36
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,135.76,109.29
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,147.41,118.82
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,186.8,149.67
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,234.56,187.39
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,269.56,215.4
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,307.36,245.61
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,431.34,343.66
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,592.97,470.57
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,648.85,514.57
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,703.34,556.82
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,754.55,595.51
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,803.76,629.84
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,847.96,660.09
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,889.43,688.11
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,926.55,711.54
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,960.51,732.54
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,988.41,751.14
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,1012.69,767.34
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,1031.62,780.56
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,1046.69,791.36
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,1054.92,798.27
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,1059.13,802.7
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,1057.13,803.13
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,1051.11,801.05
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,1037.69,794.07
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,1020.48,784.62
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,996.08,770.24
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,968.3,753.48
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,933.57,733.06
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,905.15,716.89
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,858.21,685.6
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,809.38,652.43
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,751.64,612.54
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,693.29,571.09
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,623.84,518.75
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,560.0,468.71
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,479.9,402.42
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,404.4,337.23
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,308.16,252.12
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,222.79,171.2
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,104.95,1.09
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,11.87,1.14
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,23.8,15.05
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,38.38,28.67
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,52.61,41.8
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,68.59,56.36
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,84.39,70.5
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,99.3,83.44
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,115.39,92.7
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,150.44,118.91
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,194.29,151.97
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,226.04,177.56
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,254.48,200.21
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,272.77,215.1
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,289.76,228.69
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,345.35,271.5
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,407.24,318.52
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,397.6,311.09
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,377.59,295.67
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,395.42,309.04
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,413.16,321.98
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,644.49,502.72
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,879.15,672.57
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,917.43,697.39
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,944.04,716.44
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,970.26,735.41
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,993.06,752.15
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,1012.62,765.4
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,1028.56,776.32
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,1035.51,782.32
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,1038.59,785.96
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,1045.47,792.79
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,1037.11,789.41
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,1022.15,781.96
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,1003.54,772.14
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,624.49,499.63
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,194.99,154.62
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,181.42,144.77
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,167.94,134.12
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,152.97,122.2
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,138.1,110.27
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,113.08,90.01
