Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,88.13,69.48
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,74.46,58.08
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,60.77,46.49
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,48.14,35.71
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,36.17,25.33
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,25.1,15.57
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,14.07,5.72
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,7.02,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,17.22,5.7
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,33.41,23.61
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,49.01,38.31
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,64.08,52.27
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,78.9,65.85
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,93.15,78.65
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,104.31,88.28
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,138.28,103.05
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,167.07,112.67
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,233.6,158.11
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,294.01,211.72
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,356.47,267.5
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,418.37,322.62
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,481.01,376.91
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,541.61,427.29
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,601.61,475.45
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,619.49,489.56
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,617.2,487.11
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,613.13,481.91
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,592.22,463.44
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,618.61,483.38
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,644.17,502.25
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,526.79,412.04
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,396.68,310.11
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,400.98,314.16
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,405.06,317.51
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,576.04,451.78
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,753.34,584.88
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,753.44,584.8
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,751.64,584.69
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,847.68,659.6
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,930.58,723.66
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,980.17,759.55
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,1015.27,785.62
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,988.11,768.53
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,957.74,749.59
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,919.89,726.21
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,885.26,705.15
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,743.23,602.3
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,601.89,494.16
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,637.42,527.04
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,669.25,554.19
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,599.76,500.58
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,531.83,445.8
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,449.5,377.52
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,372.07,310.88
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,279.65,229.33
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,197.91,153.74
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,94.23,25.25
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.01,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,20.75,9.13
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,34.13,24.1
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,41.84,31.66
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,49.31,38.68
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,53.42,42.55
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,57.42,46.17
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,59.26,47.64
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,113.9,65.36
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,176.93,109.93
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,238.1,161.4
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,299.39,216.51
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,362.71,273.99
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,425.24,330.8
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,488.41,386.88
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,549.21,438.93
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,609.28,488.8
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,665.58,534.8
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,720.5,578.41
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,770.83,616.42
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,818.96,650.11
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,863.0,681.51
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,904.3,710.67
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,940.11,736.0
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,972.62,758.92
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,999.75,777.3
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,1023.26,793.12
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,1041.5,805.64
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,1055.91,815.6
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,1062.98,821.0
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,1066.06,823.82
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,1061.24,821.74
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,1052.53,817.13
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,1036.79,809.97
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,1028.4,807.9
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,1000.39,791.76
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,969.16,772.9
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,931.79,749.34
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,891.77,723.42
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,841.39,687.94
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,794.69,654.71
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,735.31,610.93
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,675.76,566.17
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,604.16,509.56
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,534.47,451.72
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,451.2,381.28
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,373.02,312.98
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,275.95,227.26
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,193.92,151.75
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,93.22,33.52
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,10.91,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,21.12,10.29
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,32.18,22.45
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,38.69,28.82
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,45.0,34.73
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,48.53,38.04
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,51.97,41.12
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,60.13,48.23
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,115.98,64.97
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,174.72,105.45
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,236.63,156.69
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,299.11,211.66
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,363.64,268.62
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,429.72,326.58
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,492.54,380.57
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,552.86,430.64
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,612.37,478.48
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,668.66,522.91
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,723.4,564.99
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,774.19,602.27
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,822.66,635.4
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,866.84,665.59
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,908.2,693.58
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,944.37,716.83
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,977.19,737.69
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,1004.1,755.19
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,1027.31,770.22
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,1045.7,781.02
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,1060.16,789.33
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,1067.69,794.71
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,1071.15,797.63
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,1067.49,796.04
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,1059.83,792.01
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,1045.67,783.84
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,1027.72,773.31
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,1002.22,758.19
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,973.4,740.82
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,937.48,719.84
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,907.96,703.11
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,859.59,671.66
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,809.45,638.43
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,751.37,599.31
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,692.73,558.71
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,627.5,511.74
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,560.16,460.79
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,479.91,395.94
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,404.24,332.21
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,310.85,251.79
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,227.65,176.58
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,110.36,48.11
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,10.91,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,21.4,10.97
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,32.86,22.82
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,39.33,29.04
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,45.6,34.84
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,49.09,38.06
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,52.49,41.06
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,57.97,45.72
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,118.84,66.78
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,177.42,107.33
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,239.33,158.29
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,300.88,212.24
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,364.17,267.87
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,426.52,321.85
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,491.25,376.0
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,551.22,424.9
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,610.57,471.68
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,666.29,514.78
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,720.54,555.47
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,771.03,591.32
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,819.26,622.76
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,862.41,651.13
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,902.73,677.24
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,937.94,698.27
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,969.82,716.81
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,996.3,732.55
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,1019.14,745.77
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,1034.47,753.68
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,1045.85,759.18
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,1052.62,762.16
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,1055.46,762.68
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,1050.36,756.78
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,1041.4,748.61
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,1026.57,739.06
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,1019.05,734.3
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,991.41,715.41
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,960.56,694.82
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,822.13,606.7
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,675.83,507.61
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,632.78,479.32
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,589.19,449.2
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,543.09,417.82
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,495.47,384.59
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,514.8,400.05
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,529.62,409.99
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,448.95,349.21
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,373.08,290.38
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,282.27,217.46
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,200.64,148.87
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,97.23,45.54
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,11.45,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,25.71,14.91
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,40.22,29.39
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,54.97,42.99
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,69.25,55.93
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,77.75,63.61
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,81.25,66.67
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,75.56,61.39
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,114.28,65.94
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,177.73,116.06
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,232.46,164.95
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,282.75,211.16
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,325.52,250.2
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,376.56,292.39
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,434.06,339.56
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,488.38,383.1
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,546.42,428.34
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,619.78,485.99
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,701.32,548.74
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,749.69,584.54
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,796.02,617.69
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,837.94,646.22
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,877.27,672.69
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,910.39,694.65
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,940.31,714.34
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,935.35,710.63
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,914.74,694.51
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,880.23,669.54
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,842.96,642.46
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,859.94,655.89
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,874.47,667.25
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,793.23,608.21
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,696.15,537.41
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,721.43,560.2
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,743.58,580.0
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,657.44,516.08
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,554.69,439.26
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,456.43,364.78
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,344.01,276.92
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,304.71,246.62
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,265.78,215.88
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,215.98,175.51
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,156.23,126.27
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,132.94,107.13
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,110.07,87.98
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,87.77,69.25
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,65.49,50.2
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,46.23,33.42
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,26.49,16.15
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,13.2,2.34
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,15.84,7.36
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,26.44,17.6
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,40.07,30.07
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,53.19,41.95
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,67.35,54.65
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,81.37,67.0
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,91.95,72.54
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,103.04,81.41
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,115.75,91.64
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,128.56,101.84
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,166.35,131.86
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,206.15,163.16
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,246.96,194.81
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,294.62,231.69
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,295.89,231.99
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,294.73,230.39
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,287.12,224.25
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,274.69,214.36
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,390.23,303.93
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,517.69,398.81
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,596.88,458.01
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,674.92,516.09
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,649.27,495.83
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,606.87,464.36
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,544.06,418.16
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,462.62,357.34
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,514.92,397.38
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,584.5,448.27
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,580.84,445.89
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,576.18,443.42
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,604.84,466.59
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,632.4,488.75
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,652.75,505.56
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,653.0,508.35
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,566.25,444.91
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,498.7,394.58
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,462.53,368.21
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,426.09,341.14
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,414.62,334.23
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,401.11,325.46
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,358.39,291.96
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,317.27,259.34
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,277.16,227.49
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,237.6,195.36
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,192.24,157.78
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,138.79,112.62
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,97.55,76.76
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,57.43,41.66
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,29.0,13.01
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,3.18,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,17.61,9.03
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,29.1,19.98
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,43.73,33.41
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,57.95,46.38
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,72.42,59.38
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,86.75,72.03
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,67.16,51.85
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,44.14,32.09
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,71.69,55.27
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,98.22,77.23
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,135.62,107.72
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,173.7,138.33
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,207.24,164.83
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,241.06,191.35
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,299.58,236.72
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,363.15,285.23
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,288.63,227.05
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,203.98,160.04
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,179.69,140.82
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,154.78,120.81
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,266.67,209.61
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,379.96,296.06
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,346.76,269.98
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,301.44,235.22
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,379.48,295.42
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,449.56,347.77
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,590.14,453.26
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,735.73,557.1
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,579.1,443.91
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,417.28,323.52
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,443.92,345.79
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,470.56,366.86
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,374.37,293.8
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,262.59,207.12
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,156.76,123.59
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,56.69,41.73
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,71.33,54.12
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,86.22,66.63
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,89.18,69.28
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,92.34,72.14
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,118.97,94.74
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,147.76,119.02
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,125.61,100.7
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,103.85,82.55
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,83.95,65.96
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,63.85,48.85
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,45.78,33.12
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,27.35,16.99
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,15.41,4.8
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,9.22,2.61
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,12.3,5.44
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,15.39,8.25
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,18.48,11.03
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,16.28,8.39
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,14.09,6.46
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,44.16,32.12
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,74.38,57.56
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,96.04,75.36
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,117.61,92.85
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,128.68,101.69
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,139.85,110.59
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,154.99,122.71
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,170.55,135.14
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,167.5,132.46
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,164.29,129.7
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,187.18,148.13
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,210.55,166.82
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,186.38,147.25
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,161.79,127.34
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,143.69,112.6
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,125.32,97.58
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,170.4,134.35
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,216.48,171.54
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,233.68,185.36
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,251.16,199.46
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,276.79,220.09
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,302.98,241.11
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,295.26,235.25
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,287.43,229.38
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,340.08,272.06
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,377.1,302.08
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,351.35,282.16
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,325.38,262.11
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,285.55,230.99
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,230.9,187.37
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,257.93,210.77
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,269.25,221.2
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,303.52,251.37
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,318.46,265.47
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,276.87,231.17
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,236.53,197.43
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,194.55,162.0
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,153.85,126.86
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,103.07,82.39
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,63.55,47.35
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,33.35,17.85
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,5.46,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,9.55,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,17.16,0.81
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,29.83,19.81
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,42.81,32.3
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,48.84,38.12
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,59.68,47.97
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,74.14,60.9
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,88.46,73.49
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,102.86,82.09
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,117.99,94.48
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,162.56,126.72
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,228.43,176.47
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,260.84,203.26
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,292.73,229.43
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,284.77,224.88
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,268.52,212.7
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,332.27,262.24
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,404.23,317.18
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,405.77,317.82
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,399.98,312.95
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,386.35,302.21
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,370.06,289.31
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,338.95,265.22
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,297.79,233.23
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,465.9,364.35
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,624.71,482.52
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,635.25,489.42
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,644.87,496.8
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,520.7,404.13
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,375.73,293.13
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,371.25,290.66
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,366.5,287.37
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,398.12,312.5
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,430.15,337.67
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,417.85,328.68
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,405.14,319.63
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,388.17,307.42
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,370.83,294.88
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,643.17,512.59
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,850.44,665.31
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,803.89,631.99
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,755.82,599.64
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,698.41,560.79
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,640.91,520.84
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,576.81,473.03
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,513.98,424.03
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,437.1,362.53
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,364.65,302.18
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,279.79,229.06
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,207.45,164.38
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,122.27,81.51
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,26.07,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.27,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.38,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,10.54,3.39
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,16.7,9.19
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,24.65,16.53
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,32.6,23.82
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,41.02,31.44
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,49.45,38.97
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,101.85,80.85
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,158.32,124.61
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,178.01,140.86
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,195.27,155.73
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,152.72,121.62
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,102.29,80.4
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,172.69,138.19
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,243.11,195.04
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,304.89,243.93
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,372.08,296.62
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,356.89,284.25
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,337.82,268.71
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,411.46,326.76
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,496.67,392.59
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,439.88,347.59
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,384.21,303.2
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,392.07,309.56
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,399.84,315.71
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,709.64,565.09
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,987.13,770.59
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,1005.79,782.71
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,1009.44,785.94
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,1015.54,791.16
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,1017.96,793.9
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,1014.64,793.11
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,1007.67,789.86
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,992.1,780.23
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,980.57,773.66
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,954.28,756.74
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,925.01,737.62
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,864.81,696.18
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,803.63,653.38
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,711.5,584.62
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,617.72,511.02
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,563.6,469.99
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,509.8,428.17
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,445.32,375.22
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,372.1,314.24
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,311.44,263.11
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,254.05,213.37
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,190.5,156.97
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,132.24,104.61
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,67.43,44.18
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
