Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,11.37,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,20.3,6.64
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,32.47,22.36
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,45.0,34.31
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,51.81,40.79
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,59.79,48.06
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,64.17,52.03
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,68.38,55.69
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,85.81,57.39
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,139.09,84.38
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,194.44,125.65
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,253.08,175.51
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,311.99,228.04
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,376.64,285.26
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,435.46,337.04
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,494.92,387.92
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,553.4,435.76
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,612.7,482.58
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,665.5,524.25
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,717.43,564.16
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,765.64,599.25
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,811.7,630.37
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,853.23,658.59
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,892.12,684.72
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,925.28,707.06
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,955.15,727.13
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,981.1,744.52
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,1003.63,759.65
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,1018.75,770.33
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,1030.15,778.69
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,1036.77,784.01
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,1039.62,787.0
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,1044.95,792.27
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,1034.52,787.0
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,1019.56,779.53
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,1001.04,769.72
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,971.05,750.96
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,938.15,730.14
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,908.02,711.15
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,869.13,685.71
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,819.24,651.98
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,768.14,616.83
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,710.04,576.78
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,651.81,535.54
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,580.65,481.78
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,511.58,427.64
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,430.33,361.25
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,359.02,300.66
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,269.46,222.61
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,190.41,152.26
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,104.28,72.56
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,20.73,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,12.73,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,22.59,9.62
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,34.39,24.24
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,46.5,35.84
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,54.72,43.59
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,62.67,50.85
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,75.93,62.75
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,88.37,73.73
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,94.58,66.9
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,134.93,83.72
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,186.18,121.74
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,242.7,169.59
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,301.94,226.1
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,346.01,267.93
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,414.81,324.45
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,497.4,392.63
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,556.81,442.86
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,614.88,491.1
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,668.9,534.86
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,721.7,576.67
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,768.12,611.61
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,811.47,643.41
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,853.33,673.95
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,892.74,702.62
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,922.8,724.5
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,949.0,743.69
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,973.46,761.73
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,994.61,777.5
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,1021.67,797.96
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,1033.21,807.45
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,1051.92,821.95
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,1054.93,825.38
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,1046.8,821.08
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,1034.9,814.22
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,1019.48,804.64
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,1000.52,792.58
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,974.08,775.38
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,944.52,755.84
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,912.61,735.63
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,872.04,708.66
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,827.76,677.38
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,781.46,644.11
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,723.54,602.02
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,665.45,558.87
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,598.12,505.56
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,532.28,451.34
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,454.55,386.13
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,381.14,322.52
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,293.09,244.34
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,217.63,175.63
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,131.93,94.75
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,41.07,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,7.28,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,11.82,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,21.24,9.81
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,30.88,21.4
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,40.14,30.36
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,45.88,35.84
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,51.41,40.93
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,54.64,43.76
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,57.75,46.38
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,80.26,49.63
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,137.65,79.91
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,201.67,129.13
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,263.23,182.49
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,324.43,237.69
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,387.03,293.91
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,448.66,348.72
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,510.73,402.32
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,572.02,452.9
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,631.62,500.43
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,686.36,543.87
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,739.51,584.91
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,789.94,621.55
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,838.29,654.41
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,881.17,684.73
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,921.19,713.15
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,957.26,737.75
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,990.09,760.06
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,1015.75,778.91
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,1037.71,795.36
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,1055.8,809.28
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,1070.02,820.69
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,1076.31,826.36
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,1078.56,829.43
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,1074.71,828.83
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,1066.87,825.57
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,1052.09,816.43
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,1033.56,804.78
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,1008.0,788.56
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,979.12,769.98
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,943.17,745.61
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,913.52,725.78
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,866.04,692.68
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,816.73,657.93
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,760.44,618.36
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,703.46,577.45
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,637.83,527.88
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,576.96,480.09
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,501.06,418.2
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,428.9,357.09
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,343.24,282.73
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,265.64,212.97
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,170.55,123.96
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,79.33,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,27.78,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,11.82,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,21.11,10.33
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,30.72,21.12
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,39.96,29.92
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,45.29,34.94
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,50.42,39.59
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,53.68,42.41
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,56.81,45.0
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,80.94,48.73
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,143.36,83.22
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,201.31,126.58
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,262.08,177.92
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,322.96,231.2
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,385.05,285.13
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,446.41,336.96
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,508.17,387.31
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,568.28,434.81
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,626.02,478.97
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,680.06,520.02
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,732.58,558.92
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,783.01,594.08
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,831.75,625.68
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,874.04,653.78
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,913.52,679.88
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,949.73,702.39
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,982.9,722.78
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,1008.8,739.81
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,1031.03,754.6
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,1047.99,766.13
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,1061.07,775.34
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,1067.2,780.26
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,1069.32,782.84
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,1066.41,782.93
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,1059.54,780.61
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,1045.26,773.04
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,1027.25,763.18
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,1002.46,749.34
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,974.26,733.18
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,939.79,713.59
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,911.51,698.04
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,864.6,667.88
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,815.87,636.05
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,760.37,599.3
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,704.12,561.11
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,635.61,512.79
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,566.1,460.93
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,491.42,401.82
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,420.38,343.35
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,325.59,263.66
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,239.35,189.14
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,134.29,96.93
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,22.59,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,13.19,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,22.7,12.08
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,33.64,23.64
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,43.17,32.66
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,49.16,38.25
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,54.93,43.42
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,58.33,46.43
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,61.6,49.22
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,85.68,52.51
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,140.71,81.83
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,198.07,124.81
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,262.77,178.74
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,322.27,230.15
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,383.61,282.62
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,443.4,332.88
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,503.55,381.75
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,562.99,428.67
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,620.66,472.85
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,674.73,513.7
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,727.31,552.42
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,775.73,585.91
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,822.03,615.76
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,864.44,643.35
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,904.16,668.93
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,938.72,689.65
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,970.13,708.17
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,995.9,723.02
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,1018.13,735.52
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,1035.17,744.03
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,1048.45,750.25
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,1055.44,752.36
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,1058.54,752.05
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,1055.56,747.56
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,1048.66,740.84
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,1034.51,734.37
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,1016.71,725.77
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,992.63,713.28
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,965.16,698.64
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,939.9,687.42
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,902.13,667.66
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,857.38,641.55
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,810.6,613.41
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,756.18,580.26
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,700.93,545.35
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,636.18,502.09
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,575.92,459.64
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,501.98,403.8
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,431.5,348.01
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,347.2,278.12
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,270.63,212.06
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,179.91,130.67
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,93.52,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,33.22,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,11.7,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,23.57,13.2
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,33.09,23.18
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,42.23,31.77
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,47.46,36.63
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,52.51,41.13
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,55.68,43.9
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,58.71,46.47
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,85.9,50.9
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,148.54,86.31
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,206.81,129.94
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,267.83,180.98
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,328.75,233.73
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,391.27,287.41
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,452.62,338.88
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,516.09,390.16
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,574.91,436.59
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,633.52,481.38
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,687.69,522.26
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,740.22,560.92
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,789.71,595.12
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,837.0,625.96
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,879.92,653.9
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,920.02,679.75
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,953.99,700.59
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,984.61,719.19
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,1010.32,734.88
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,1032.38,748.24
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,1046.88,757.46
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,1057.44,764.38
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,1063.97,768.92
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,1066.57,771.16
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,1058.83,767.04
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,1047.32,760.76
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,1032.91,754.24
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,1025.98,752.66
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,995.99,735.26
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,963.03,716.03
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,925.46,694.87
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,885.34,671.63
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,840.95,643.74
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,790.33,610.99
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,733.02,573.85
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,675.37,535.38
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,607.18,487.15
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,540.69,437.53
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,464.91,379.19
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,393.05,321.39
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,306.27,248.69
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,231.77,183.94
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,131.36,96.55
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,23.32,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,12.61,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,25.01,14.79
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,35.57,25.5
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,44.59,34.03
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,48.89,38.07
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,53.1,41.83
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,55.84,44.23
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,58.49,46.46
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,86.45,50.86
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,148.18,86.06
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,206.28,129.86
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,267.03,180.85
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,328.49,234.34
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,390.7,287.96
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,450.82,338.19
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,511.22,386.84
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,569.34,432.24
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,626.08,474.98
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,680.65,515.39
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,731.01,551.79
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,778.14,584.3
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,822.83,613.03
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,808.91,600.49
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,768.87,569.15
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,796.61,588.39
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,822.54,605.57
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,817.46,602.36
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,808.72,596.96
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,848.78,626.37
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,887.45,654.3
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,780.74,581.01
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,668.71,502.56
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,608.37,460.87
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,546.96,416.87
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,476.5,366.87
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,423.5,328.46
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,411.58,320.82
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,399.14,312.54
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,404.98,319.43
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,425.79,337.58
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,343.84,274.34
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,280.14,224.26
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,380.98,309.95
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,468.36,382.68
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,417.7,342.5
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,368.81,303.46
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,395.55,326.2
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,401.61,330.23
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,326.5,265.64
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,257.19,204.32
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,167.87,124.9
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,82.46,11.46
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,28.86,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,12.4,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,25.12,15.11
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,33.23,23.46
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,41.04,30.87
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,45.51,35.04
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,49.85,38.91
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,52.74,41.36
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,55.51,43.62
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,90.58,53.06
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,147.08,84.25
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,205.48,129.05
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,266.39,181.12
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,319.75,232.99
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,359.26,270.95
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,425.97,324.06
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,513.22,393.27
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,530.57,408.78
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,521.33,401.69
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,589.15,453.53
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,663.04,508.57
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,665.38,507.65
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,653.36,496.48
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,784.01,595.24
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,909.93,682.6
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,941.45,702.15
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,969.28,720.14
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,994.16,736.22
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,1015.54,750.05
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,1030.86,760.64
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,1042.44,768.98
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,1048.21,773.13
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,1050.15,774.99
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,1044.75,772.87
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,1035.6,768.49
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,1020.73,761.37
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,1013.53,759.47
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,934.94,708.67
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,849.7,652.67
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,873.21,670.99
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,882.06,678.24
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,746.61,584.26
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,607.32,481.62
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,618.51,495.34
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,627.16,505.09
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,561.52,455.48
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,498.01,406.19
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,456.0,373.59
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,411.74,337.22
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,331.2,269.37
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,257.85,205.44
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,171.17,128.48
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,88.8,22.48
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,31.22,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,14.94,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,28.22,17.86
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,44.73,33.43
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,60.81,48.18
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,77.09,62.88
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,92.92,76.93
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,106.79,88.99
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,120.26,100.49
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,138.91,108.08
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,162.11,127.09
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,195.3,152.14
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,228.78,177.85
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,257.1,201.11
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,280.15,219.9
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,349.46,272.99
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,441.6,344.52
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,497.41,387.93
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,560.35,436.41
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,557.98,433.68
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,539.53,418.04
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,572.5,442.9
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,605.6,467.33
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,665.23,512.52
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,735.89,564.78
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,761.99,582.79
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,786.97,600.21
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,680.81,520.87
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,563.83,431.96
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,568.97,436.74
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,573.33,440.35
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,725.74,557.61
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,879.08,671.01
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,971.4,739.94
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,1031.47,781.82
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,817.67,633.52
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,562.45,439.48
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,423.17,334.43
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,303.5,240.19
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,372.76,297.83
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,455.89,364.73
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,413.61,332.27
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,371.56,300.04
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,366.71,298.86
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,358.61,294.71
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,255.4,209.78
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,138.73,111.85
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,114.24,91.59
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,90.32,71.33
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,68.19,52.22
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,46.09,32.99
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,28.27,17.25
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,11.43,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,5.91,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,14.89,0.0
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,29.5,19.17
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,39.42,28.94
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,49.05,37.98
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,54.44,43.06
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,57.96,46.28
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,41.73,31.75
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,35.28,25.91
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,90.5,66.33
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,176.02,125.89
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,164.84,124.02
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,139.75,111.18
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,156.8,124.82
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,174.39,138.87
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,100.33,77.82
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,22.13,12.83
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,164.91,130.65
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,307.75,245.57
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,329.85,262.87
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,352.54,280.76
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,253.32,201.4
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,146.68,114.82
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,148.8,116.55
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,150.95,118.27
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,180.28,142.09
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,210.11,166.22
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,356.67,284.89
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,502.6,400.75
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,783.69,630.59
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,1017.1,810.03
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,1036.32,823.19
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,1039.83,825.72
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,1036.93,823.96
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,1030.27,819.63
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,1016.44,810.42
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,999.08,798.75
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,981.7,787.41
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,960.47,773.29
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,925.1,748.38
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,887.1,721.44
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,845.06,691.24
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,800.77,659.06
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,745.43,618.61
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,693.51,580.2
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,626.62,528.05
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,561.26,474.5
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,487.37,412.21
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,417.14,351.29
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,329.34,274.16
