Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,249.18,202.34
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,162.04,124.36
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,82.74,34.21
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,27.67,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,14.11,0.74
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,28.02,18.28
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,37.58,27.64
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,45.63,35.29
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,50.26,39.61
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,54.73,43.59
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,57.75,46.24
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,60.63,48.68
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,94.48,55.93
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,149.82,88.89
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,211.57,137.87
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,270.42,189.22
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,329.61,242.38
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,389.73,295.92
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,447.75,347.18
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,506.06,397.33
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,563.92,445.93
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,620.37,492.27
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,673.12,534.37
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,724.38,574.29
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,707.84,556.99
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,658.62,514.56
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,779.5,609.78
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,894.64,693.54
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,927.07,715.06
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,956.26,734.84
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,981.11,752.17
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,1002.51,767.21
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,1016.96,777.65
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,1027.7,785.81
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,1033.66,791.83
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,1035.86,795.41
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,1029.3,793.48
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,1019.11,789.07
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,940.14,735.0
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,834.78,657.93
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,898.26,709.97
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,938.84,741.56
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,902.71,718.08
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,864.13,692.95
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,822.02,663.82
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,773.97,629.8
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,718.84,590.55
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,663.4,550.24
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,594.6,496.68
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,527.89,442.73
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,455.19,383.01
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,382.62,321.6
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,302.46,251.47
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,230.7,187.23
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,151.17,116.04
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,71.19,32.59
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,25.58,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,18.74,4.69
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,36.34,25.51
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,47.98,36.85
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,59.95,48.08
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,65.55,53.29
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,71.02,58.14
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,76.9,63.3
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,80.48,66.32
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,110.04,69.91
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,161.65,99.91
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,217.75,144.53
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,276.73,196.23
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,339.59,252.24
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,399.91,306.13
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,459.42,359.28
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,519.3,411.44
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,576.9,459.73
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,634.29,506.44
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,686.11,548.74
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,736.98,589.38
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,784.03,626.43
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,828.79,659.56
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,869.33,690.01
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,907.17,718.48
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,938.32,742.05
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,966.02,763.19
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,990.27,781.7
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,1011.13,797.85
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,1031.5,813.99
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,1036.37,818.91
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,1003.02,796.99
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,955.52,762.78
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,990.75,792.23
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,1020.3,815.67
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,1003.65,804.48
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,983.71,791.06
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,956.55,772.39
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,926.52,751.53
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,888.65,725.7
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,848.62,697.95
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,809.71,669.64
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,768.22,639.03
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,710.22,595.96
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,652.13,551.16
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,589.43,500.4
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,523.0,445.49
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,449.78,383.81
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,380.9,324.07
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,300.63,252.62
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,228.39,187.14
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,150.49,116.97
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,72.23,36.93
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,25.59,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,13.75,3.01
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,28.16,18.8
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,34.46,25.17
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,40.57,31.05
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,43.92,34.21
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,51.69,41.19
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,53.85,43.07
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,55.96,44.85
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,95.16,53.31
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,154.42,89.35
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,215.03,138.45
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,283.28,199.09
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,345.64,256.28
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,408.84,313.76
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,470.32,369.38
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,531.68,423.46
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,590.2,473.04
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,647.36,519.97
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,701.65,564.44
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,754.21,606.56
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,803.42,643.03
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,850.22,676.34
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,891.87,706.68
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,930.58,734.76
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,964.02,759.23
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,994.03,781.24
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,1019.96,800.11
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,1042.24,816.44
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,1056.45,825.51
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,1066.7,831.88
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,1072.91,837.12
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,1075.16,839.71
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,1070.42,837.48
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,1061.79,832.62
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,1047.31,823.69
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,1029.15,812.21
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,1003.54,795.37
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,974.71,776.18
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,948.88,760.65
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,910.45,735.52
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,863.69,702.42
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,815.11,667.56
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,759.43,627.72
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,703.04,586.49
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,640.74,538.52
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,576.12,486.27
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,503.77,426.29
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,434.73,367.13
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,350.85,293.7
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,274.53,225.0
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,186.98,146.1
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,108.88,61.99
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,37.99,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.28,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,20.68,8.47
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,34.22,24.09
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,48.44,37.55
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,62.26,50.42
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,76.2,63.06
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,89.64,74.97
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,97.47,81.8
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,98.63,82.6
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,119.49,82.27
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,161.57,105.11
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,211.05,143.72
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,265.42,190.17
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,321.09,243.0
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,361.52,280.65
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,406.48,318.37
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,452.3,355.98
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,499.11,393.77
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,547.8,432.34
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,583.34,460.07
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,616.06,485.11
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,628.12,492.8
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,637.74,498.24
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,625.16,488.13
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,599.91,468.53
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,642.99,502.69
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,697.52,544.8
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,774.78,605.55
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,865.96,675.47
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,879.47,686.53
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,890.54,696.33
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,963.95,755.41
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,1022.83,799.04
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,1022.29,800.15
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,1017.92,798.97
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,1002.7,789.17
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,984.06,777.05
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,958.58,760.3
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,930.05,741.32
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,899.32,721.79
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,860.35,695.9
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,817.11,665.21
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,771.99,632.75
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,716.66,593.03
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,661.05,552.26
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,598.15,502.87
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,536.38,452.74
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,464.92,393.69
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,396.96,335.69
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,313.33,262.35
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,241.9,198.01
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,163.25,127.32
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,93.64,55.57
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,31.2,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,9.1,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,20.33,9.01
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,32.5,22.59
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,40.81,30.68
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,50.02,39.32
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,55.69,44.5
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,61.09,49.27
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,56.39,44.99
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,69.81,56.8
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,93.75,74.26
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,117.71,94.15
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,129.99,104.09
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,142.36,114.06
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,234.71,183.57
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,365.62,287.34
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,306.45,245.11
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,222.26,178.25
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,401.85,326.19
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,629.96,511.57
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,683.59,555.64
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,736.02,598.3
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,783.58,636.29
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,828.74,671.01
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,870.42,701.98
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,909.59,730.89
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,942.71,755.34
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,972.62,777.4
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,997.63,795.86
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,1019.23,811.87
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,1034.43,823.26
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,1045.91,832.07
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,1051.11,836.41
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,1052.52,838.14
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,1048.54,836.3
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,1040.8,831.86
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,1024.42,820.93
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,1004.55,807.53
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,977.83,789.28
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,948.02,768.71
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,916.81,746.68
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,877.11,718.09
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,829.94,683.7
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,781.23,647.76
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,724.0,604.51
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,666.58,560.46
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,603.65,510.12
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,541.71,459.27
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,467.98,397.84
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,394.31,334.75
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,318.87,267.83
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,250.1,205.38
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,168.98,132.37
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,98.59,61.29
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,32.97,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,10.91,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,21.11,10.28
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,32.5,22.76
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,41.63,31.5
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,49.06,38.47
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,52.35,41.51
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,55.57,44.33
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,58.17,46.57
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,60.65,48.63
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,100.14,57.58
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,160.54,96.15
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,217.71,142.29
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,277.34,194.9
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,337.23,248.82
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,398.44,303.23
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,460.67,357.78
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,519.24,407.92
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,576.61,454.91
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,634.01,500.3
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,687.42,542.07
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,739.23,581.71
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,786.13,614.68
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,830.5,644.32
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,872.36,673.53
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,911.52,700.69
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,943.86,721.91
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,972.87,740.79
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,998.39,759.27
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,1020.42,775.69
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,1037.83,789.09
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,1051.52,800.11
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,1057.93,807.87
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,1060.46,813.15
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,1056.12,812.22
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,1047.97,808.75
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,1034.48,803.17
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,1017.35,795.02
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,990.63,778.43
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,970.83,766.78
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,935.98,745.19
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,898.45,721.36
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,849.78,687.67
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,799.7,652.37
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,749.44,616.97
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,694.66,577.29
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,628.25,526.2
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,563.38,473.64
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,491.46,414.6
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,422.86,356.39
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,338.25,282.91
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,260.34,213.57
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,177.67,139.7
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,106.76,69.16
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,36.08,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.01,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,26.02,14.64
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,42.31,31.43
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,53.29,42.01
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,64.66,52.65
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,71.16,58.69
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,77.42,64.31
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,87.9,73.55
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,97.7,82.04
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,126.03,85.75
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,175.45,114.23
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,228.08,156.56
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,283.67,205.11
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,339.1,255.0
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,396.3,306.19
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,452.66,355.84
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,509.71,404.83
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,567.11,452.1
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,623.26,497.19
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,675.32,539.14
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,726.18,579.34
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,772.49,614.52
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,816.85,646.83
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,857.82,677.84
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,896.34,707.08
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,929.51,731.08
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,959.69,752.93
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,984.84,771.48
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,1006.62,787.74
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,1022.43,799.84
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,1034.61,809.51
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,1040.12,814.24
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,1041.87,816.46
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,1036.37,813.64
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,1027.2,808.34
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,1011.85,798.69
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,993.05,786.64
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,966.94,769.28
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,937.79,749.68
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,908.36,729.82
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,870.76,703.71
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,825.03,671.21
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,777.79,637.19
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,722.8,597.76
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,667.43,557.2
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,605.83,508.57
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,545.1,459.35
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,473.4,400.19
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,401.71,339.32
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,325.3,272.12
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,255.93,209.62
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,175.32,137.81
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,107.07,71.16
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,35.66,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,6.37,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,12.73,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,21.8,11.62
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,31.94,22.22
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,38.06,28.21
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,43.99,33.82
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,47.57,37.08
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,51.04,40.1
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,53.13,41.88
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,60.64,48.42
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,104.98,59.0
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,162.55,95.24
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,221.57,143.19
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,282.68,197.35
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,348.71,256.44
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,410.12,311.21
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,469.75,363.96
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,529.22,415.08
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,586.64,462.37
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,643.55,507.7
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,697.2,550.1
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,749.08,590.07
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,796.24,623.3
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,840.96,653.55
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,882.24,681.99
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,920.65,708.16
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,953.8,730.88
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,983.62,751.25
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,1008.56,768.26
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,1029.87,782.85
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,1044.11,791.15
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,1054.45,796.91
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,1060.31,801.35
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,1062.26,803.31
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,1057.73,801.52
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,1049.33,797.27
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,1035.14,789.17
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,1017.3,778.67
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,992.95,763.7
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,965.32,746.43
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,930.77,723.84
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,893.52,699.22
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,857.91,675.91
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,811.74,644.54
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,758.45,608.36
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,704.29,570.72
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,642.1,525.07
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,580.59,477.94
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,513.28,424.21
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,446.06,368.66
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,367.81,302.16
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,296.05,239.03
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,211.8,164.68
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,140.08,94.42
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,49.46,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,6.82,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,11.83,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,22.14,12.2
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,31.8,22.12
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,37.92,28.06
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,43.83,33.62
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,47.39,36.83
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,50.82,39.78
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,52.91,41.46
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,60.4,47.82
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,105.72,59.14
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,162.64,94.73
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,220.47,140.3
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,280.45,191.23
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,340.74,243.23
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,405.89,297.81
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,464.74,345.68
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,523.57,391.45
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,579.97,433.34
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,635.41,472.52
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,687.5,509.85
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,737.94,544.94
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,785.48,575.93
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,830.78,604.0
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,871.09,631.46
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,908.62,657.14
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,941.44,680.6
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,971.06,702.03
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,995.45,719.41
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,1016.33,734.66
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,1032.12,747.45
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,1044.17,757.93
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,1050.43,765.02
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,1052.85,769.85
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,1047.91,769.16
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,1039.2,766.12
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,1025.23,760.11
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,1007.67,751.83
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,982.35,736.96
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,953.94,720.01
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,929.4,706.16
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,892.43,683.64
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,846.44,653.76
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,798.76,622.32
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,745.16,586.6
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,690.81,549.61
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,631.28,506.89
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,569.44,459.93
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,499.2,405.29
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,432.01,351.18
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,353.2,286.03
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,281.07,224.33
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,199.19,153.75
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,128.03,87.16
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,56.02,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,5.46,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,10.56,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,26.48,16.08
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,41.7,30.9
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,58.37,46.3
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,72.44,59.2
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,87.1,72.36
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,101.37,84.92
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,116.76,98.03
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,131.67,110.44
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,152.95,118.91
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,175.22,137.54
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,211.94,163.36
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,264.6,202.68
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,309.66,235.41
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,370.44,281.84
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,406.6,312.08
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,432.02,332.45
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,462.11,354.91
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,489.99,374.91
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,519.31,396.28
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,547.75,416.59
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,589.88,447.03
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,633.62,478.1
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,687.99,517.35
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,751.83,562.31
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,727.96,543.46
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,705.16,525.77
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,633.19,475.41
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,566.13,427.13
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,614.1,464.45
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,662.52,501.06
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,621.84,471.99
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,579.51,441.86
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,587.41,449.56
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,594.33,456.28
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,570.18,440.22
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,545.2,423.55
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,539.16,420.83
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,531.66,416.94
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,510.44,403.13
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,488.03,388.32
