Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,135.5,269.5,2.9,16.0,354.0,409.91,328.03
2016,5,2,16,0,83.0,244.0,2.9,16.0,291.0,319.63,257.13
2016,5,2,16,15,140.0,222.0,2.85,15.5,293.0,354.6,288.09
2016,5,2,16,30,197.0,200.0,2.8,15.0,295.0,369.82,302.85
2016,5,2,16,45,140.5,177.0,2.75,15.0,241.0,296.17,243.1
2016,5,2,17,0,84.0,154.0,2.7,15.0,187.0,215.7,176.93
2016,5,2,17,15,68.0,133.5,2.65,14.5,157.5,181.05,148.55
2016,5,2,17,30,52.0,113.0,2.6,14.0,128.0,147.79,120.63
2016,5,2,17,45,38.5,90.5,2.6,14.0,100.5,114.72,92.22
2016,5,2,18,0,25.0,68.0,2.6,14.0,73.0,82.68,64.36
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,53.93,39.3
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,23.48,12.53
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,11.45,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,24.46,14.68
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,39.43,29.1
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,56.5,44.87
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,71.36,58.5
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,87.14,72.54
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,102.62,85.98
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,113.83,95.62
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,121.91,102.38
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,148.65,115.23
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,162.89,129.74
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,205.96,160.56
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,267.01,206.7
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,304.75,236.47
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,352.31,274.34
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,384.46,300.95
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,414.22,324.87
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,404.88,317.37
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,384.83,300.85
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,465.46,362.85
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,556.85,431.04
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,595.78,457.99
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,635.75,485.47
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,677.69,515.42
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,721.05,545.84
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,725.71,546.82
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,727.19,545.82
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,807.79,604.23
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,883.73,657.84
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,867.45,646.38
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,847.79,633.65
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,878.52,657.44
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,906.88,679.12
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,877.14,660.17
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,844.88,639.83
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,827.16,629.95
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,807.03,618.14
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,694.49,538.06
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,584.72,457.58
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,494.22,390.36
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,390.26,310.61
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,354.39,283.93
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,318.7,256.67
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,264.92,214.37
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,212.62,172.41
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,200.08,162.99
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,186.82,152.65
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,156.33,127.5
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,126.75,102.68
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,92.7,73.52
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,66.88,51.09
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,43.98,31.06
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,21.16,10.87
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,9.67,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,26.87,16.82
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,42.56,31.75
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,59.87,47.69
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,76.82,63.13
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,92.24,76.95
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,103.22,86.58
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,123.01,103.74
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,138.23,116.65
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,161.69,127.77
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,186.34,146.59
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,214.2,168.39
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,243.43,191.57
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,282.0,220.78
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,331.72,258.97
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,354.42,277.26
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,374.57,292.98
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,392.23,306.41
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,408.23,318.19
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,426.75,331.92
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,444.52,344.9
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,456.28,352.64
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,467.29,359.78
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,552.6,424.47
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,645.36,492.91
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,641.01,489.83
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,641.51,490.79
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,716.13,547.11
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,782.89,596.84
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,795.44,606.53
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,806.19,615.5
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,798.89,610.63
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,789.51,604.48
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,821.09,628.46
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,837.33,641.63
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,818.31,629.44
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,797.02,615.89
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,768.46,596.83
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,738.24,576.47
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,746.61,587.45
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,748.1,593.21
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,669.06,534.36
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,593.01,477.01
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,551.37,446.67
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,508.68,414.76
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,427.43,351.39
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,364.17,300.76
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,311.22,257.92
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,261.34,216.45
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,210.53,172.95
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,162.9,131.32
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,105.76,81.74
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,60.96,41.61
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,27.4,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,26.54,16.69
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,41.85,31.19
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,58.89,46.86
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,73.6,60.29
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,89.33,74.23
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,104.76,87.6
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,114.14,95.59
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,120.33,100.68
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,154.33,112.96
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,195.54,140.83
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,230.17,165.71
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,279.27,205.05
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,328.1,248.71
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,372.95,287.37
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,405.84,315.35
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,433.27,337.78
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,476.88,371.81
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,522.44,406.72
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,557.24,432.87
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,591.4,458.12
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,692.92,536.2
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,804.72,619.07
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,843.97,644.95
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,880.84,669.66
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,914.11,692.24
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,944.66,712.97
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,851.26,645.42
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,730.53,553.86
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,880.11,667.94
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,1016.39,762.11
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,1021.57,764.57
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,1023.1,766.17
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,1016.98,762.87
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,1007.28,757.4
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,992.53,748.69
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,974.42,737.85
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,742.5,574.83
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,487.61,381.2
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,463.42,365.34
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,438.48,347.45
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,622.29,494.83
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,761.12,600.47
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,707.57,563.11
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,653.71,526.17
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,590.81,479.38
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,529.28,432.31
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,460.9,379.19
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,392.07,323.76
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,318.0,261.42
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,250.69,203.03
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,177.22,139.13
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,114.07,82.12
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,47.69,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,8.19,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,15.85,0.36
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,32.26,21.74
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,48.6,37.29
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,64.57,52.12
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,80.2,66.41
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,86.58,72.22
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,95.19,79.8
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,72.72,59.65
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,59.23,47.48
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,91.25,72.09
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,122.06,97.37
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,168.06,134.11
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,210.08,167.19
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,134.72,106.21
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,47.83,34.6
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,101.06,78.78
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,153.39,121.34
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,146.81,115.68
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,140.0,110.0
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,116.42,90.67
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,92.47,70.99
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,97.42,74.86
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,102.41,78.7
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,215.31,169.57
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,330.75,259.4
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,227.62,178.56
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,123.51,95.46
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,248.75,196.0
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,391.09,305.83
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,390.75,305.11
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,390.12,304.89
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,350.31,274.43
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,296.06,232.68
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,395.04,310.55
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,482.16,377.16
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,419.7,329.33
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,357.04,281.39
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,429.53,340.02
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,517.06,408.03
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,450.72,356.8
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,369.57,294.44
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,344.41,275.87
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,319.08,256.71
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,269.24,217.27
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,220.52,178.27
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,194.39,157.44
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,168.6,136.53
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,133.68,108.01
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,108.81,87.38
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,84.76,66.87
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,61.26,46.58
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,42.26,29.98
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,22.93,12.8
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,11.44,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,5.46,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,10.55,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,26.27,16.76
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,41.27,30.77
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,58.34,46.44
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,75.24,61.78
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,88.84,73.94
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,104.26,87.49
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,123.22,103.89
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,141.67,119.62
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,124.12,97.43
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,97.12,76.24
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,126.17,100.03
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,155.5,123.69
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,169.39,134.59
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,183.68,145.82
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,199.39,158.14
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,215.45,170.7
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,186.4,146.9
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,156.01,122.09
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,117.95,91.25
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,79.17,59.61
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,73.88,55.25
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,68.56,50.87
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,94.92,72.31
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,121.43,93.68
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,104.95,80.15
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,88.4,66.63
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,63.74,46.63
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,39.17,26.59
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,93.58,71.04
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,148.87,115.55
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,248.06,194.33
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,366.42,285.57
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,290.12,226.71
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,229.79,179.96
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,151.76,118.29
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,75.52,56.62
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,105.53,81.32
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,136.35,106.48
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,272.71,218.35
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,404.48,323.09
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,355.81,284.95
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,307.95,247.76
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,232.38,187.31
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,149.98,119.87
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,140.69,112.81
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,131.38,105.47
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,110.37,88.23
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,89.63,70.93
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,70.99,55.05
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,52.22,38.81
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,35.96,24.64
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,20.26,10.73
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,19.37,10.97
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,30.87,21.68
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,44.29,34.01
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,57.35,45.89
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,71.45,58.4
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,85.43,70.54
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,112.16,93.74
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,131.0,109.73
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,140.16,111.28
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,139.55,110.63
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,178.68,140.85
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,226.7,177.96
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,270.64,211.04
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,326.98,254.19
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,336.31,262.16
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,343.42,267.91
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,371.17,288.62
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,399.72,309.56
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,463.39,357.82
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,533.46,410.02
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,566.61,434.37
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,604.23,462.01
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,626.64,478.8
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,648.85,495.55
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,671.31,511.88
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,692.62,527.34
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,662.14,504.95
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,638.0,487.11
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,610.69,466.83
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,581.44,444.94
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,606.19,465.39
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,630.37,485.17
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,662.6,511.08
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,709.78,547.38
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,695.57,538.42
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,679.41,528.47
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,822.0,640.83
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,934.89,722.51
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,901.88,700.33
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,866.3,677.39
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,824.76,649.93
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,781.23,620.67
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,730.29,586.52
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,678.55,550.98
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,453.89,374.52
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,224.57,184.21
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,357.77,298.41
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,435.24,362.39
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,362.41,299.65
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,295.15,240.38
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,217.92,172.37
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,151.09,111.5
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,67.87,19.12
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,11.82,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,21.03,7.06
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,32.88,22.74
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,45.03,34.43
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,39.35,29.84
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,35.26,26.34
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,44.12,34.32
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,53.0,42.17
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,67.66,55.15
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,81.46,67.21
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,100.55,79.86
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,119.78,95.44
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,124.31,98.85
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,128.73,102.19
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,158.49,126.18
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,189.01,150.55
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,219.14,174.38
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,250.24,198.79
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,263.23,208.35
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,276.3,217.96
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,251.81,198.45
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,226.08,178.0
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,279.58,219.69
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,338.56,264.6
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,391.54,305.11
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,446.7,346.79
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,492.55,380.78
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,540.08,415.64
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,513.52,395.49
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,485.11,374.23
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,558.12,430.04
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,619.78,476.49
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,616.82,474.6
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,612.82,472.41
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,544.04,421.52
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,457.49,356.68
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,412.22,322.91
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,366.65,288.27
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,390.35,308.12
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,413.43,327.24
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,364.45,289.49
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,315.88,251.81
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,261.04,208.68
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,195.53,156.18
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,172.49,138.15
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,149.75,120.02
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,116.47,92.73
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,83.66,65.44
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,71.15,55.16
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,58.64,44.67
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,200.1,165.83
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,290.67,237.31
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,210.11,166.43
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,143.68,106.6
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,66.67,23.47
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,11.82,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,20.35,7.58
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,30.95,21.13
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,41.27,31.01
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,48.57,37.98
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,60.56,48.95
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,74.61,61.45
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,88.55,73.59
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,107.53,90.09
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,126.22,106.09
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,151.54,121.04
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,171.75,136.08
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,198.55,156.87
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,227.28,179.24
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,264.39,207.55
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,304.95,238.42
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,329.44,256.99
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,353.88,275.24
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,399.52,309.38
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,451.83,347.98
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,509.01,390.56
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,572.77,437.27
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,575.86,437.43
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,571.07,432.18
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,569.95,430.81
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,566.39,427.57
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,591.82,446.28
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,617.38,464.8
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,608.44,458.49
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,597.76,451.15
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,608.9,459.54
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,619.35,467.28
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,653.27,493.47
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,686.49,518.96
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,641.71,487.28
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,595.85,454.8
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,525.17,404.06
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,437.38,339.45
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,404.71,315.79
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,371.85,291.43
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,346.35,272.59
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,320.71,253.44
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,276.06,218.86
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,219.34,174.2
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,189.38,150.84
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,159.86,127.41
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,151.53,121.38
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,143.06,115.04
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,121.04,97.0
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,99.5,79.07
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,217.78,179.66
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,299.46,243.2
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,221.27,174.57
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,152.26,112.94
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,70.6,28.95
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,11.37,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,19.62,7.81
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,29.69,20.11
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,38.59,28.67
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,37.28,27.89
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,45.91,35.82
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,56.98,45.71
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,67.63,55.03
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,89.94,74.63
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,111.69,93.45
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,109.7,87.1
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,106.98,84.38
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,164.47,130.18
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,228.04,180.18
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,247.15,194.91
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,266.01,209.34
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,292.4,229.76
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,319.8,250.76
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,358.6,279.84
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,399.81,310.31
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,364.18,282.77
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,323.64,251.36
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,382.73,296.05
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,444.81,341.65
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,473.44,362.52
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,502.94,384.1
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,495.82,378.59
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,487.42,372.37
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,504.91,385.67
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,522.46,398.85
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,524.01,399.83
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,525.0,400.55
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,515.42,393.89
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,505.16,386.81
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,517.04,396.88
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,544.96,418.45
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,497.74,384.82
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,466.59,362.94
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,393.78,308.02
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,321.48,252.5
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,339.01,267.58
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,355.83,281.74
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,278.41,221.1
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,191.57,151.85
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,182.61,145.63
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,173.61,139.1
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,141.78,113.23
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,110.55,87.54
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,94.09,74.19
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,77.6,60.53
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,220.32,181.55
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,306.9,248.32
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,229.35,180.53
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,161.83,120.32
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,73.66,33.76
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.91,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,11.43,2.52
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,23.35,14.66
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,35.3,25.77
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,49.59,38.92
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,63.73,51.8
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,78.12,64.7
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,92.39,77.29
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,112.02,94.42
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,131.4,111.09
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,145.73,117.07
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,160.2,128.21
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,190.45,152.0
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,215.89,171.82
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,228.77,181.77
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,241.01,191.08
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,251.96,199.56
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,265.89,210.29
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,310.05,244.26
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,360.35,282.43
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,409.66,320.03
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,463.71,360.77
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,462.24,358.87
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,460.31,356.81
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,543.54,419.98
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,627.68,482.06
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,613.98,469.81
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,597.42,456.14
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,516.61,396.63
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,441.47,340.19
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,488.65,376.86
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,536.79,413.32
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,582.37,447.88
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,613.48,471.95
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,582.56,449.59
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,550.66,426.66
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,565.41,439.71
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,578.75,451.52
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,631.22,493.65
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,662.97,520.41
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,634.06,501.09
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,603.98,480.98
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,583.87,467.99
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,561.17,452.77
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,523.46,426.29
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,483.94,397.8
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,436.42,360.67
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,390.13,323.74
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,341.39,284.65
