Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,293.8,245.32
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,242.19,200.99
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,193.5,158.18
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,141.06,111.96
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,93.67,69.71
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,44.8,20.89
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,6.37,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.46,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,10.54,2.14
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,21.13,12.81
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,31.75,22.74
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,44.49,34.51
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,56.78,45.76
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,69.76,57.34
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,82.62,68.61
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,114.6,96.71
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,139.89,118.53
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,151.62,120.26
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,153.56,123.0
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,201.7,159.34
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,258.54,203.02
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,275.61,217.68
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,282.86,223.89
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,316.86,250.66
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,352.99,278.95
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,392.37,309.18
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,437.4,343.52
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,484.48,379.94
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,534.85,418.63
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,561.1,438.5
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,587.08,458.31
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,651.01,507.92
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,715.25,557.27
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,736.5,573.64
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,764.4,594.92
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,893.98,696.52
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,1008.7,778.19
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,1023.6,788.88
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,1034.83,797.85
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,926.56,720.75
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,777.56,605.55
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,771.53,603.43
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,763.36,599.06
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,909.24,714.34
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,1006.65,784.83
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,985.35,770.44
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,960.64,754.43
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,928.85,734.39
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,894.33,712.25
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,862.63,690.69
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,820.11,660.94
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,769.76,625.02
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,718.27,587.76
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,662.17,546.27
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,605.77,502.96
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,539.93,450.53
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,478.44,399.71
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,406.65,337.97
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,339.44,278.17
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,261.43,208.79
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,192.88,146.0
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,110.62,61.04
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,31.84,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,11.82,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,22.43,11.22
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,36.42,25.95
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,50.66,39.27
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,66.54,53.85
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,82.0,67.85
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,96.7,80.76
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,110.97,93.03
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,126.09,105.97
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,141.42,118.91
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,169.7,131.78
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,198.27,153.21
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,217.76,170.16
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,225.9,177.94
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,269.55,211.11
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,314.0,244.83
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,358.58,279.16
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,407.64,316.8
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,418.84,324.69
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,426.28,329.35
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,564.84,438.19
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,729.63,562.91
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,726.48,556.17
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,700.72,533.74
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,711.95,541.4
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,714.96,542.84
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,747.63,566.98
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,787.52,595.61
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,810.44,611.93
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,831.68,627.22
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,873.75,658.29
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,914.31,688.05
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,981.94,739.77
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,1022.5,767.83
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,1018.18,766.21
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,1010.28,762.71
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,996.38,755.24
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,990.01,753.0
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,711.32,555.35
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,395.12,310.09
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,374.92,296.52
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,354.38,281.47
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,302.27,240.94
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,251.0,200.51
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,188.85,150.98
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,141.12,112.22
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,138.4,110.53
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,135.62,108.67
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,303.18,252.48
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,430.23,356.57
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,361.48,297.67
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,297.3,241.67
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,219.4,173.94
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,154.88,116.62
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,82.26,46.72
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,13.64,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,23.42,12.33
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,33.54,23.45
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,43.39,32.73
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,51.1,39.97
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,56.82,45.25
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,59.38,47.45
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,61.89,49.49
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,63.78,51.02
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,68.87,55.32
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,118.9,68.39
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,178.27,109.17
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,233.41,154.41
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,290.65,204.58
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,347.64,254.97
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,406.02,305.8
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,462.88,354.92
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,522.05,404.33
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,577.33,448.79
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,632.81,492.03
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,683.59,531.76
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,732.75,569.43
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,778.68,603.3
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,822.38,634.3
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,862.0,662.76
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,898.92,689.3
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,930.78,713.32
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,959.55,735.36
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,984.16,753.86
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,1005.4,770.13
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,1022.64,783.75
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,1036.27,794.99
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,1042.76,800.68
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,1045.47,803.89
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,1041.38,802.49
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,1033.55,798.61
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,1020.0,790.15
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,1002.89,779.29
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,980.41,765.28
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,954.73,748.95
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,922.1,728.91
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,886.77,706.64
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,851.8,683.02
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,806.67,651.45
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,756.41,616.39
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,705.14,579.89
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,645.37,534.88
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,588.79,490.21
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,523.24,437.35
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,459.98,384.69
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,386.35,321.13
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,318.14,260.57
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,241.75,192.86
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,174.82,132.47
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,98.35,58.4
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,24.87,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,13.64,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,23.38,12.68
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,34.25,24.23
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,44.8,34.15
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,51.58,40.57
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,59.11,47.48
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,62.34,50.28
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,65.45,52.85
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,67.53,54.43
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,73.16,59.08
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,121.31,71.15
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,173.51,106.18
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,233.57,155.34
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,289.95,204.54
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,345.52,253.52
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,402.62,303.11
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,458.96,351.64
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,515.44,398.96
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,571.51,443.85
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,625.74,486.03
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,675.85,525.0
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,724.44,561.96
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,769.83,594.04
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,813.12,622.95
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,852.5,650.32
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,889.28,675.81
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,921.53,696.82
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,950.82,715.73
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,974.65,732.63
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,995.16,747.4
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,1011.27,759.31
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,1023.82,768.95
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,1030.25,774.3
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,1032.98,777.59
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,1030.45,777.57
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,1024.21,775.16
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,1010.87,769.06
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,994.02,760.63
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,970.04,746.17
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,943.04,729.54
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,919.11,715.71
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,883.16,693.12
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,838.1,662.67
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,791.55,630.74
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,740.72,596.04
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,692.3,562.47
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,630.77,516.84
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,570.34,469.64
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,504.53,417.65
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,441.25,365.92
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,368.71,304.27
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,301.63,245.6
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,223.64,177.56
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,158.94,120.1
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,90.2,55.09
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,19.35,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,5.46,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,11.23,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,22.72,12.29
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,30.56,20.83
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,38.12,27.9
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,42.75,32.31
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,47.24,36.42
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,49.9,38.71
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,52.47,40.82
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,59.51,46.76
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,65.76,51.94
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,118.66,64.96
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,174.72,102.41
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,232.24,149.0
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,291.55,200.13
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,355.91,255.85
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,415.14,306.86
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,472.9,356.04
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,530.45,403.64
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,586.05,447.65
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,640.72,489.54
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,692.19,528.66
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,742.01,565.6
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,788.19,596.94
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,832.05,625.25
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,871.3,651.32
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,907.77,675.35
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,940.02,696.81
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,969.11,716.16
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,993.06,732.14
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,1013.55,745.95
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,1028.53,756.63
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,1039.82,765.05
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,1046.37,770.52
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,1049.14,773.65
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,1045.1,772.46
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,1037.33,768.94
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,1023.83,761.39
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,1006.77,751.57
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,983.85,738.16
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,957.74,722.57
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,924.71,703.24
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,889.0,681.84
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,855.73,660.83
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,812.09,632.33
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,761.13,598.73
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,709.15,563.68
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,649.97,522.54
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,593.77,481.26
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,527.97,430.08
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,464.36,378.94
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,391.69,318.84
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,324.24,261.08
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,248.63,195.45
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,182.07,136.54
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,108.08,67.45
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,30.9,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,11.81,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,23.43,13.07
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,32.41,22.52
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,42.25,31.68
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,47.91,37.04
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,53.36,42.02
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,56.08,44.35
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,58.7,46.48
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,60.73,48.12
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,67.32,53.72
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,118.02,66.58
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,177.31,107.09
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,232.34,151.35
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,289.35,199.98
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,346.01,248.98
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,403.38,297.7
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,459.73,345.16
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,518.36,392.96
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,571.35,434.6
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,623.76,474.58
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,673.5,512.44
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,721.71,548.36
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,765.73,579.52
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,807.47,607.35
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,846.26,633.79
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,882.52,658.45
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,913.43,679.48
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,941.4,698.61
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,964.89,715.3
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,985.14,729.97
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,1001.07,740.98
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,1013.52,749.85
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,1018.92,754.72
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,1020.68,757.36
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,1017.28,756.73
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,1010.26,753.84
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,997.21,748.83
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,980.74,741.52
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,956.24,727.6
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,938.58,718.28
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,905.88,699.34
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,870.63,678.33
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,828.37,650.65
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,784.4,621.5
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,733.96,587.7
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,686.11,555.1
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,630.28,514.44
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,574.58,471.63
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,509.61,420.69
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,446.97,369.84
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,376.92,311.13
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,311.65,254.53
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,237.61,189.54
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,170.62,129.89
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,100.2,64.42
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,26.77,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,11.77,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,14.75,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,28.07,17.19
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,38.08,27.77
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,47.81,37.0
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,54.16,43.06
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,61.46,49.78
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,63.23,51.27
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,64.95,52.6
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,74.61,61.04
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,87.9,72.59
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,141.44,94.2
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,192.0,132.06
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,241.28,174.11
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,288.81,216.51
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,342.18,258.48
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,417.98,320.94
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,475.83,372.45
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,535.83,424.35
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,590.84,470.22
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,644.65,513.75
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,695.24,554.66
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,744.26,593.44
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,789.86,628.95
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,833.41,660.73
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,872.74,689.41
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,909.43,716.08
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,941.58,737.97
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,970.75,757.62
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,994.47,774.82
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,1014.86,789.73
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,1032.87,803.31
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,1047.3,814.46
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,999.02,782.75
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,923.33,726.45
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,998.83,788.11
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,1044.68,823.31
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,1030.46,814.29
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,1012.7,802.98
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,912.63,730.42
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,791.15,637.32
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,856.97,693.81
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,898.79,728.66
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,828.78,676.85
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,762.99,627.89
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,652.72,542.96
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,543.98,454.75
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,527.54,444.47
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,510.98,433.02
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,441.42,375.06
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,382.42,324.59
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,319.78,269.65
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,261.37,217.3
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,198.58,160.74
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,142.79,110.16
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,75.37,49.19
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,14.49,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,13.77,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,27.31,16.74
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,36.58,26.49
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,45.62,35.07
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,52.89,41.93
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,58.15,46.81
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,60.68,49.08
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,63.14,51.19
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,64.63,52.37
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,71.51,58.31
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,123.54,72.0
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,184.62,115.33
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,240.33,162.19
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,298.08,214.17
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,355.63,266.76
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,413.84,319.33
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,470.99,370.58
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,528.2,420.67
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,584.05,468.54
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,637.39,513.37
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,687.75,554.71
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,736.54,593.93
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,781.53,629.36
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,824.22,661.02
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,863.08,689.46
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,899.37,715.84
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,931.19,739.03
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,960.04,760.01
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,983.48,777.06
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,1003.63,791.78
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,1017.91,802.34
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,1028.63,810.43
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,1033.79,814.64
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,1035.29,816.35
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,1030.12,813.38
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,1021.38,807.96
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,1007.62,798.77
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,1001.52,795.32
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,976.86,778.58
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,949.14,759.68
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,914.68,736.9
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,877.72,712.08
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,835.34,681.59
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,791.14,649.47
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,743.7,614.36
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,691.55,575.15
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,633.86,530.38
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,576.55,484.28
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,510.29,430.37
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,446.52,376.96
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,374.8,314.73
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,308.28,255.52
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,231.15,186.82
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,166.62,128.66
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,99.18,66.72
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,32.54,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,12.04,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,13.69,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,26.52,16.21
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,42.39,31.59
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,56.38,44.68
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,72.38,59.37
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,87.96,73.46
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,101.59,85.4
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,114.85,96.75
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,129.84,109.61
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,145.87,123.21
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,166.62,125.95
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,207.9,152.78
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,247.2,186.68
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,282.7,218.26
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,304.1,239.15
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,310.69,246.75
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,381.28,301.78
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,473.49,375.09
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,508.73,403.83
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,539.41,428.18
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,619.42,493.04
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,712.85,567.44
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,712.03,563.43
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,695.87,547.48
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,725.63,570.1
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,754.72,591.75
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,778.37,607.15
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,799.55,620.58
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,817.33,634.24
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,833.25,646.6
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,803.0,622.48
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,759.95,589.33
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,805.09,625.35
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,862.0,668.72
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,937.54,728.56
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,996.82,771.98
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,943.56,734.62
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,876.01,685.38
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,755.32,595.25
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,624.48,495.32
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,597.89,477.01
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,569.96,457.02
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,580.92,468.81
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,600.83,486.84
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,642.91,523.62
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,677.6,553.49
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,622.0,511.28
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,566.51,468.17
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,502.75,417.86
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,441.3,367.78
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,371.68,308.71
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,306.84,252.04
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,232.01,186.46
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,169.63,130.77
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,103.12,70.1
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,37.47,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,13.92,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,13.75,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,27.27,17.04
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,37.29,27.22
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,47.01,36.38
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,54.8,43.69
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,60.37,48.82
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,65.53,53.32
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,70.38,57.42
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,104.78,87.61
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,146.37,123.52
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,176.36,138.31
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,205.82,158.63
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,227.34,163.44
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,292.26,208.18
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,352.78,261.54
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,408.93,310.93
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,463.53,358.23
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,518.35,404.47
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,571.77,447.71
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,625.83,490.21
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,674.9,528.66
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,722.48,565.13
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,765.9,598.04
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,807.07,627.37
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,844.55,653.55
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,879.5,677.86
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,851.86,655.07
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,798.92,610.85
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,897.51,689.13
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,980.09,749.05
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,995.0,759.87
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,1006.48,769.01
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,966.21,742.2
