Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,898.43,690.9
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,860.16,664.68
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,819.55,636.4
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,768.14,599.82
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,730.34,572.44
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,725.58,571.6
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,732.89,579.2
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,710.52,565.51
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,685.79,550.03
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,743.59,599.65
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,777.48,627.88
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,731.6,594.85
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,681.17,558.29
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,623.69,515.49
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,565.36,470.19
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,497.62,415.73
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,433.63,362.77
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,368.56,307.13
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,307.25,253.09
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,239.74,193.2
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,177.56,137.19
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,111.29,76.45
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,49.9,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,17.23,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,14.18,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,27.43,17.2
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,42.52,31.7
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,57.29,45.34
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,72.67,59.42
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,87.67,72.92
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,101.05,84.58
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,114.07,95.67
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,118.07,98.88
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,130.47,109.34
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,140.6,93.73
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,177.8,111.2
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,231.01,155.3
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,291.38,208.1
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,346.36,256.94
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,402.53,306.14
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,456.85,353.46
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,511.33,399.68
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,564.42,442.96
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,617.84,485.25
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,666.35,523.3
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,713.39,559.31
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,757.07,592.29
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,798.85,621.66
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,837.0,647.97
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,872.68,672.33
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,903.53,693.16
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,931.58,711.98
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,954.82,727.44
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,974.88,740.75
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,981.51,745.33
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,997.04,756.21
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,1002.15,760.02
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,1003.73,761.65
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,1003.04,762.28
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,998.66,760.53
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,985.13,752.66
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,968.27,742.63
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,735.51,575.67
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,480.78,378.16
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,457.9,363.5
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,434.42,347.18
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,298.11,239.76
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,171.52,136.74
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,189.41,152.46
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,218.21,176.87
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,163.17,131.67
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,120.68,96.35
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,104.28,83.06
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,87.85,69.49
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,216.56,180.08
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,311.51,256.06
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,240.28,193.07
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,175.48,135.34
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,109.24,75.48
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,48.45,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,16.58,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,10.11,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,20.27,11.31
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,34.47,24.68
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,48.27,37.37
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,64.2,51.9
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,79.97,66.1
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,94.91,79.33
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,109.74,92.25
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,121.78,102.53
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,137.11,115.57
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,161.87,125.56
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,179.52,142.96
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,211.86,167.32
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,256.77,202.16
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,307.33,239.71
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,372.65,290.51
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,417.96,327.4
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,465.6,366.16
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,486.48,382.54
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,495.85,388.81
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,482.66,378.22
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,460.52,360.22
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,451.56,352.37
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,440.81,342.99
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,659.87,517.65
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,881.32,681.78
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,724.39,562.83
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,510.1,394.29
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,596.6,461.48
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,676.9,521.85
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,493.73,384.6
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,281.6,220.0
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,285.7,223.9
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,289.78,227.32
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,292.45,229.7
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,295.11,232.11
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,412.51,325.59
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,533.21,419.13
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,430.87,340.44
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,345.53,273.81
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,307.22,244.79
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,255.48,204.45
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,203.49,162.79
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,152.44,121.23
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,147.33,117.67
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,142.38,114.16
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,136.71,109.86
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,131.11,105.57
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,112.99,90.78
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,94.94,75.8
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,78.0,61.39
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,61.0,46.72
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,45.48,33.22
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,29.99,19.64
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,18.94,9.44
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,7.9,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,4.09,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,13.73,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,27.26,17.25
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,35.74,25.82
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,45.23,34.69
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,37.57,28.13
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,39.69,30.12
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,48.11,37.66
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,56.55,45.1
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,71.98,58.66
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,86.56,71.31
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,101.25,80.0
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,116.05,91.86
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,125.71,99.54
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,135.42,107.23
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,154.39,122.15
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,173.87,137.36
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,196.79,155.5
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,220.25,173.99
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,229.86,181.41
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,239.53,188.91
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,337.51,266.25
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,442.18,346.98
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,351.97,276.8
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,252.63,198.45
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,370.17,291.14
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,490.02,382.77
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,604.97,470.81
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,727.85,562.15
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,741.68,572.65
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,754.2,582.87
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,727.97,563.09
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,698.95,541.25
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,696.74,540.44
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,678.76,528.15
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,687.43,536.09
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,680.09,532.38
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,620.5,488.03
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,576.12,454.51
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,500.56,396.75
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,409.68,326.1
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,549.5,440.9
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,648.59,522.18
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,534.17,431.88
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,411.66,333.74
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,403.45,329.97
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,392.38,323.43
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,513.45,426.83
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,590.15,492.2
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,527.48,441.42
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,466.7,391.07
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,394.38,329.58
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,327.29,270.78
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,254.81,205.98
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,190.52,147.79
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,116.56,82.0
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,48.66,2.92
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,17.99,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,16.01,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,30.27,19.84
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,40.56,30.05
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,50.54,39.4
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,57.5,45.94
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,64.24,52.08
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,90.18,75.0
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,115.87,97.27
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,126.65,106.37
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,139.42,117.1
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,162.99,129.8
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,180.26,142.5
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,220.59,172.88
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,261.0,203.7
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,309.3,238.98
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,377.51,291.25
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,433.36,335.05
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,514.53,399.89
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,566.6,441.52
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,617.72,481.18
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,666.4,518.62
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,713.86,554.14
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,758.19,586.8
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,800.8,617.11
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,768.47,589.39
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,713.79,544.93
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,734.39,559.73
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,761.11,578.06
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,777.4,590.02
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,791.8,600.75
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,907.52,688.82
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,1002.65,754.86
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,1009.22,760.4
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,1012.26,764.42
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,1008.29,764.08
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,1000.83,761.4
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,999.36,765.0
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,982.86,758.3
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,960.26,745.71
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,934.64,730.74
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,902.25,711.37
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,867.34,689.84
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,826.12,661.93
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,787.25,635.39
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,738.16,601.38
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,688.24,566.08
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,630.76,522.07
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,573.87,477.07
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,510.06,425.95
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,448.46,375.14
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,377.03,314.11
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,307.93,253.72
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,236.84,191.17
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,174.43,135.59
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,108.16,76.8
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,43.88,5.91
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,16.1,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,16.78,0.39
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,32.6,21.89
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,42.45,31.75
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,52.77,41.41
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,59.68,47.89
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,66.35,53.97
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,71.09,58.04
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,73.83,60.21
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,75.53,61.4
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,83.26,67.8
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,130.55,78.26
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,182.02,112.63
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,235.87,156.1
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,297.13,207.96
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,351.84,254.51
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,408.26,301.43
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,463.24,346.08
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,518.34,389.05
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,573.7,430.98
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,627.54,470.41
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,676.77,506.75
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,724.47,541.17
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,769.21,572.27
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,811.96,600.0
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,850.13,627.72
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,885.72,653.64
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,917.26,675.53
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,945.9,695.38
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,969.65,713.31
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,990.15,729.14
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,1004.85,741.66
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,1016.04,751.86
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,1022.69,758.27
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,1025.72,762.37
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,1021.64,761.82
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,1013.98,758.95
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,1001.79,753.88
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,986.17,746.53
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,963.4,732.86
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,947.38,723.88
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,915.4,703.2
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,880.81,680.69
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,838.61,652.76
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,794.63,623.43
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,746.05,591.15
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,699.88,560.03
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,641.92,517.8
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,584.52,473.98
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,520.72,424.64
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,459.01,375.37
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,388.88,317.68
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,323.45,262.1
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,249.04,197.98
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,186.89,143.29
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,118.28,83.39
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,56.93,12.95
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,19.46,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,14.48,0.14
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,28.75,18.54
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,37.95,27.58
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,46.9,35.91
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,53.95,42.44
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,59.13,47.14
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,61.99,49.54
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,64.72,51.74
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,66.47,53.0
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,74.41,59.62
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,124.11,71.59
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,177.16,107.4
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,237.19,155.78
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,293.22,203.61
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,349.1,251.98
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,406.05,300.48
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,461.28,347.02
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,516.6,392.25
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,570.31,434.22
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,623.3,474.23
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,672.35,511.17
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,719.98,546.16
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,763.79,576.88
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,805.52,604.2
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,844.19,630.49
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,880.43,655.07
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,911.49,676.15
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,939.71,695.37
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,963.14,711.47
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,983.42,725.6
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,995.91,735.13
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,1004.88,742.49
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,1010.62,748.89
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,1012.82,753.11
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,1021.62,760.42
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,1014.66,757.28
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,1001.2,749.65
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,984.36,739.85
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,961.74,726.5
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,936.05,711.03
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,903.31,691.35
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,868.07,669.76
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,827.31,642.75
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,788.87,617.15
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,738.86,583.7
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,688.08,549.08
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,626.45,504.19
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,564.46,457.43
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,506.42,412.26
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,450.62,367.49
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,381.88,311.2
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,317.64,256.9
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,243.68,193.52
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,181.55,139.19
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,115.13,81.5
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,51.25,14.02
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,18.92,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,14.87,0.88
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,29.54,19.44
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,38.35,28.2
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,48.55,37.69
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,53.54,42.35
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,58.35,46.65
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,83.85,69.08
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,114.54,95.56
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,83.71,68.37
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,73.86,59.58
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,124.6,72.04
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,178.46,108.57
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,238.71,157.54
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,294.94,206.17
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,351.33,255.4
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,408.62,304.64
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,464.67,352.27
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,520.81,398.65
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,574.44,441.23
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,626.95,481.63
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,675.5,518.81
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,722.78,554.2
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,766.25,585.35
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,807.58,613.28
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,845.77,639.2
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,881.52,663.34
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,911.64,683.61
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,938.85,701.95
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,962.66,718.06
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,983.39,732.19
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,995.91,740.98
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,1017.25,755.79
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,1023.71,761.25
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,1026.56,764.57
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,1023.73,764.26
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,1017.29,761.69
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,1003.9,754.55
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,987.12,745.22
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,846.36,648.72
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,684.59,529.31
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,792.69,616.62
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,872.51,677.2
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,662.41,523.34
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,442.22,351.77
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,334.27,268.14
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,219.0,175.44
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,167.51,133.94
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,128.33,101.79
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,111.45,88.3
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,94.55,74.52
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,78.13,60.77
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,61.67,46.76
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,46.69,33.91
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,31.76,20.97
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,20.26,10.73
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,8.78,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,4.55,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,14.88,1.34
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,29.56,19.52
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,37.63,27.58
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,46.8,36.15
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,51.46,40.51
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,55.97,44.53
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,81.19,66.73
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,116.36,97.16
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,127.16,106.16
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,143.37,119.72
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,165.75,130.45
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,189.42,148.15
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,209.9,164.16
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,230.58,180.42
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,265.55,206.97
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,303.36,235.61
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,342.23,265.28
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,390.32,301.99
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,414.73,319.96
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,438.58,337.27
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,445.69,342.22
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,450.18,345.09
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,531.43,405.8
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,621.66,471.32
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,649.04,490.32
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,676.05,509.34
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,694.59,521.62
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,712.28,533.29
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,683.96,512.01
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,642.08,481.47
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,645.42,484.37
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,647.59,486.16
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,647.97,487.22
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,647.21,487.55
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,697.87,525.93
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,732.67,552.91
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,713.87,541.75
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,693.54,529.77
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,673.69,517.3
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,652.22,503.56
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,625.8,485.7
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,597.99,466.7
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,568.72,446.8
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,537.82,425.4
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,396.41,316.68
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,265.07,212.06
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,227.26,182.42
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,190.34,152.79
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,166.21,133.62
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,142.46,114.39
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,111.44,88.52
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,88.38,69.0
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,66.63,50.47
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,45.34,32.2
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,29.05,17.82
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.2,1.1
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,14.48,1.52
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,28.8,18.81
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,38.2,27.97
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,45.89,35.2
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,54.87,43.45
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,70.48,57.42
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,84.8,69.9
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,99.0,82.01
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,112.34,93.16
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,125.71,104.14
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,152.43,120.25
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,181.04,141.94
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,191.97,150.16
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,210.9,164.89
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,229.49,178.96
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,248.45,193.2
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,269.16,208.99
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,290.35,225.04
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,315.24,243.41
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,340.99,262.24
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,351.51,269.83
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,361.72,277.22
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,436.43,332.84
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,518.51,392.32
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,556.76,419.78
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,596.47,448.32
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,629.57,471.18
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,663.24,494.23
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,673.79,502.04
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,693.22,516.07
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,701.91,522.33
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,697.02,519.52
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,649.05,485.69
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,599.21,450.24
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,598.66,451.37
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,597.11,451.51
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,577.49,438.38
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,556.97,424.62
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,540.71,414.15
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,523.46,402.87
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,485.82,376.51
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,448.07,349.72
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,373.61,293.51
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,315.63,248.92
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,295.22,234.39
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,274.36,219.17
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,216.48,172.9
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,152.31,120.79
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,132.05,104.7
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,112.19,88.61
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,263.86,215.63
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,354.19,285.3
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,280.79,222.01
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,215.07,164.53
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,141.64,101.05
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,77.13,32.81
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,26.9,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,14.89,2.03
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,29.61,19.52
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,39.13,28.78
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,46.8,36.0
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,51.07,40.07
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,55.22,43.85
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,66.19,53.47
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,96.78,80.15
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,104.56,86.66
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,112.33,93.11
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,128.79,101.98
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,145.62,115.1
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,165.74,130.84
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,186.61,147.12
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,173.09,135.8
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,158.12,123.41
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,197.93,154.83
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,238.65,186.52
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,253.1,197.08
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,267.73,207.78
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,324.5,251.29
