Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,385.95,297.58
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,404.24,310.31
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,422.82,323.34
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,434.18,331.58
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,445.46,339.8
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,421.73,321.98
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,396.39,303.01
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,400.15,306.08
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,403.66,308.87
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,455.49,348.2
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,508.46,387.8
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,510.2,389.37
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,511.47,390.91
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,494.55,378.91
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,477.02,366.51
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,531.65,409.53
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,569.48,439.83
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,488.11,378.86
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,391.64,305.79
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,383.49,300.85
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,374.73,295.08
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,287.49,227.22
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,191.99,151.34
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,177.14,140.25
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,162.43,128.98
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,145.65,115.62
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,129.14,102.34
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,112.77,89.3
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,96.38,76.0
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,79.97,62.3
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,63.53,48.35
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,48.57,35.55
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,33.54,22.54
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,22.03,12.33
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,10.55,0.5
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,5.46,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,8.19,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,18.48,4.27
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,29.62,19.67
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,38.22,28.13
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,45.08,34.64
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,49.23,38.52
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,66.66,54.04
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,79.91,65.59
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,93.04,76.82
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,108.67,90.18
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,124.25,103.3
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,142.23,112.7
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,161.04,127.06
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,177.89,139.82
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,195.17,152.84
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,216.12,168.59
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,237.73,184.7
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,267.06,206.97
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,303.94,234.87
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,329.73,253.62
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,356.4,272.88
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,357.55,273.23
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,357.53,272.78
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,429.52,325.84
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,508.49,382.24
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,540.71,404.84
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,573.9,428.3
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,587.4,437.08
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,600.34,445.6
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,589.48,437.73
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,576.82,428.75
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,612.17,454.09
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,647.55,478.88
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,644.03,477.19
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,639.33,475.03
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,631.82,471.4
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,623.13,466.91
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,611.75,460.25
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,599.22,452.76
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,580.51,440.79
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,560.76,427.99
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,528.0,406.01
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,494.76,383.38
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,425.23,331.57
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,343.66,269.62
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,290.05,228.95
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,237.84,188.42
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,213.35,169.52
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,189.01,150.41
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,164.46,131.06
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,133.01,105.66
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,277.56,226.2
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,360.33,290.04
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,287.58,227.34
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,222.24,170.18
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,149.22,107.08
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,85.39,41.33
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,29.92,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,8.19,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,17.69,4.06
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,29.24,19.21
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,35.96,25.95
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,42.47,32.07
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,55.43,43.71
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,66.02,53.03
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,68.8,55.3
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,70.83,56.83
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,64.05,50.65
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,70.04,55.56
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,121.9,67.28
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,176.67,103.38
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,232.85,148.02
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,290.7,196.76
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,353.75,250.0
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,411.36,298.25
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,467.65,344.01
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,523.72,387.92
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,577.92,429.31
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,631.68,469.01
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,655.75,485.1
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,664.12,489.03
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,688.66,505.54
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,709.34,518.82
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,750.59,548.14
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,791.59,576.88
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,816.89,595.44
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,840.77,613.17
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,813.57,594.22
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,773.61,566.84
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,786.66,577.72
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,797.98,587.04
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,799.1,588.93
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,798.19,589.58
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,805.17,596.02
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,798.14,593.16
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,751.52,561.48
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,717.55,538.19
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,696.48,524.89
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,673.83,510.31
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,661.44,503.56
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,646.28,494.72
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,583.66,449.73
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,522.79,405.43
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,516.98,404.48
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,506.27,399.34
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,462.8,366.94
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,419.83,334.42
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,462.9,370.35
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,482.69,386.41
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,415.33,332.26
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,351.8,279.72
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,280.34,219.74
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,216.16,164.46
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,145.41,103.81
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,83.45,41.78
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,29.11,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.55,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,17.95,4.42
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,30.94,20.61
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,45.68,34.31
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,60.5,47.75
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,76.39,62.01
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,92.01,75.78
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,107.02,88.6
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,121.76,100.91
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,129.26,107.0
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,144.52,119.62
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,171.33,132.79
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,206.14,156.96
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,228.7,175.28
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,255.29,196.9
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,291.15,223.24
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,338.84,258.8
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,370.09,282.81
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,401.69,306.78
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,364.44,279.23
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,319.3,245.01
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,316.16,242.67
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,312.21,239.45
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,449.28,342.79
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,597.48,449.24
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,603.07,451.44
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,608.49,454.65
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,636.39,474.0
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,664.43,493.11
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,512.37,384.6
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,332.12,251.57
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,406.42,307.44
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,472.41,354.87
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,562.23,420.47
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,639.75,475.98
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,628.39,467.37
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,615.92,458.77
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,514.56,386.63
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,397.28,301.13
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,450.63,343.29
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,518.09,394.1
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,427.11,327.74
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,353.18,273.03
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,292.57,227.44
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,221.28,172.43
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,198.08,155.08
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,175.1,137.5
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,152.68,119.83
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,130.64,102.27
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,108.88,84.99
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,87.17,67.43
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,244.73,199.41
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,345.51,277.72
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,275.42,217.59
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,212.38,162.81
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,144.54,104.22
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,84.82,44.47
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,29.59,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,8.19,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,17.68,4.51
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,29.16,19.26
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,36.33,26.38
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,43.23,32.87
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,41.91,31.92
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,52.12,41.11
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,62.61,50.3
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,72.81,59.06
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,101.97,84.37
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,130.13,108.39
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,143.77,113.94
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,157.72,124.51
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,180.9,142.54
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,205.14,161.34
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,216.73,169.97
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,228.15,178.41
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,251.17,196.16
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,280.85,219.0
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,349.63,271.41
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,421.99,325.7
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,472.26,363.51
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,526.39,404.01
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,569.63,435.35
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,615.54,468.31
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,665.47,505.4
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,718.1,544.05
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,744.04,562.49
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,765.37,577.88
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,734.77,554.04
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,706.4,531.7
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,731.1,550.35
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,754.84,567.93
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,740.01,557.59
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,723.31,546.2
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,663.17,502.82
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,615.67,467.95
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,590.64,451.62
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,564.77,434.36
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,466.18,361.29
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,384.16,299.05
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,338.93,265.07
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,293.94,230.64
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,246.59,194.09
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,213.7,168.46
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,185.5,146.54
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,157.7,124.62
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,135.74,107.09
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,113.95,89.48
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,89.24,69.43
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,64.74,49.2
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,54.34,40.5
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,44.13,31.83
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,154.82,123.25
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,223.05,172.47
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,152.32,110.67
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,90.8,49.54
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,31.8,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,8.19,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,17.28,4.42
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,28.21,18.44
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,34.51,24.76
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,40.61,30.52
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,45.13,34.77
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,49.46,38.72
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,62.95,50.6
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,95.33,78.89
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,116.45,97.05
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,137.36,114.8
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,154.24,122.46
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,171.63,135.71
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,183.46,144.89
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,195.08,153.95
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,220.55,173.52
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,240.87,188.85
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,287.36,224.81
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,337.19,263.07
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,299.16,233.07
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,257.89,200.41
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,301.98,234.48
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,349.87,270.83
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,423.32,326.66
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,503.54,386.43
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,482.16,369.56
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,460.51,352.85
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,594.95,455.21
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,738.63,559.89
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,689.89,521.96
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,626.8,474.78
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,666.26,504.9
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,717.58,542.31
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,680.21,515.42
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,653.08,496.04
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,647.72,493.15
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,641.15,489.29
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,584.38,447.94
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,527.26,405.99
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,518.83,401.35
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,509.34,395.65
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,537.93,419.9
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,577.82,451.91
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,509.0,401.05
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,456.48,361.94
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,367.65,293.67
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,270.42,216.94
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,231.72,186.49
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,193.93,156.14
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,138.86,111.23
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,95.09,74.89
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,79.7,62.08
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,64.29,49.02
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,49.35,36.25
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,34.42,23.34
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,22.91,13.18
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,11.43,2.16
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,5.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,8.19,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,18.44,5.18
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,29.52,19.48
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,38.0,27.77
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,44.82,34.27
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,48.0,37.34
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,64.36,51.99
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,76.86,62.91
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,89.27,73.54
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,119.38,99.55
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,150.76,126.23
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,173.28,136.07
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,196.36,153.33
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,201.17,157.71
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,209.43,164.93
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,212.82,167.17
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,215.37,168.71
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,248.77,194.71
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,278.61,217.71
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,299.24,233.06
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,320.38,248.7
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,312.6,242.46
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,303.79,235.48
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,432.94,335.36
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,570.05,437.97
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,539.16,413.44
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,498.54,382.25
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,614.2,469.83
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,738.2,559.99
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,679.81,515.27
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,606.68,460.42
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,548.04,417.7
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,497.48,380.09
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,579.36,443.17
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,648.88,496.07
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,634.62,485.81
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,619.22,475.23
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,569.4,438.6
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,519.11,401.36
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,499.59,387.85
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,463.76,362.02
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,411.98,323.7
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,360.72,285.11
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,317.98,252.35
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,275.73,219.48
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,251.78,201.12
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,227.88,182.54
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,169.5,135.39
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,123.8,97.92
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,90.65,70.87
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,58.33,43.98
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,49.0,36.15
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,39.69,28.2
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,30.84,20.6
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,22.0,12.92
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,14.5,6.29
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.64,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,13.64,2.47
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,23.81,14.7
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,37.45,27.35
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,50.84,39.59
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,65.63,53.01
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,80.29,66.13
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,94.85,78.95
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,109.3,91.47
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,130.25,109.5
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,155.3,130.85
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,178.45,140.24
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,200.32,157.07
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,222.29,174.65
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,244.02,192.24
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,259.0,204.59
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,272.78,215.79
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,332.16,262.06
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,405.2,319.17
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,469.34,369.33
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,548.3,431.06
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,551.81,433.08
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,543.69,425.5
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,629.09,492.69
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,725.66,567.05
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,797.9,624.93
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,866.87,676.95
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,897.81,699.18
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,925.93,719.62
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,949.36,736.12
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,969.73,750.51
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,979.82,758.08
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,998.81,772.1
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,1005.04,776.45
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,1007.74,778.51
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,1007.72,779.19
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,1004.08,777.46
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,991.73,768.99
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,976.06,758.32
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,957.57,746.52
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,935.74,732.4
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,834.11,659.98
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,724.1,576.87
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,688.33,551.58
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,651.12,524.54
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,598.89,486.24
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,547.32,447.69
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,520.53,428.36
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,489.81,405.21
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,438.1,364.34
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,387.15,322.94
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,330.02,274.44
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,276.83,228.18
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,221.45,179.32
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,170.64,133.81
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,117.61,86.9
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,65.8,37.9
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,24.05,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,9.1,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,19.22,5.85
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,30.3,20.22
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,38.34,28.11
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,47.43,36.56
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,48.35,37.63
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,62.79,50.59
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,74.93,61.21
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,86.97,71.56
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,107.23,89.08
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,127.16,106.1
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,160.06,126.43
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,205.43,160.46
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,238.68,183.1
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,283.53,216.59
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,286.19,223.09
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,273.79,215.7
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,270.68,213.37
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,265.29,209.01
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,328.49,258.05
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,396.08,309.7
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,397.1,310.05
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,396.28,309.04
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,437.11,340.39
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,479.95,372.93
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,431.8,335.68
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,379.83,295.32
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,386.65,300.75
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,393.39,305.98
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,441.31,343.02
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,490.51,380.67
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,492.56,382.57
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,494.13,384.34
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,517.09,402.46
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,539.99,420.49
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,423.39,331.55
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,293.26,230.06
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,368.24,289.92
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,431.09,339.47
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,470.68,372.02
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,524.24,415.02
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,594.21,473.51
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,642.19,515.16
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,525.84,423.66
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,401.34,324.11
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,583.68,477.4
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,713.95,583.34
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,659.57,542.53
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,605.11,500.52
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,547.0,454.5
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,488.08,406.47
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,421.98,350.41
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,359.44,295.81
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,289.86,234.65
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,226.94,178.11
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,158.61,117.3
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,100.0,59.96
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,35.06,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,9.1,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,17.39,4.79
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,26.44,16.94
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,32.85,23.29
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,39.02,29.1
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,42.83,32.71
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,46.51,36.07
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,49.54,38.66
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,52.4,41.03
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,59.04,46.76
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,63.35,50.39
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,115.01,64.03
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,169.23,100.43
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,223.68,145.24
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,279.88,195.1
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,342.18,250.65
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,398.63,301.03
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,454.27,350.34
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,509.87,398.45
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,563.27,442.95
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,616.18,485.8
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,666.55,526.53
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,715.47,565.29
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,760.47,600.15
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,803.37,631.36
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,843.2,659.95
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,880.53,686.57
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,857.55,668.46
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,810.47,628.04
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,827.93,641.2
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,843.34,652.58
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,805.09,623.55
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,771.55,597.72
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,756.53,586.82
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,739.52,574.38
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,747.13,581.65
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,752.82,587.5
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,726.92,569.96
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,699.66,551.36
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,690.69,546.51
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,679.47,539.92
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,555.96,444.22
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,451.91,361.48
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,384.71,309.17
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,333.47,268.62
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,284.23,229.76
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,236.16,191.22
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,383.44,317.68
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,498.42,414.49
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,479.74,400.28
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,449.47,375.97
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,381.65,317.84
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,315.84,260.5
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,266.94,216.56
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,222.03,174.69
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,149.59,111.19
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,91.48,56.05
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,31.62,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,10.01,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,19.6,6.17
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,30.3,20.26
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,39.35,29.03
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,46.58,35.82
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,51.27,40.17
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,55.77,44.17
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,58.05,46.06
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,60.25,47.79
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,61.85,49.05
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,65.76,52.29
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,121.97,70.19
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,174.61,104.67
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,228.73,151.5
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,281.58,199.34
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,333.53,246.24
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,374.59,282.55
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,403.62,307.65
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,419.93,320.82
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,398.42,304.57
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,369.7,282.02
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,408.46,311.05
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,449.34,341.11
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,541.22,409.03
