Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,643.75,482.62
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,674.86,504.67
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,706.21,527.27
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,775.47,575.92
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,843.99,623.06
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,919.14,680.42
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,978.84,721.54
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,998.41,736.03
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,1014.6,748.71
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,1022.82,755.5
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,1027.42,760.07
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,1024.92,760.36
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,1018.81,758.34
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,1007.61,753.56
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,992.93,746.51
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,971.66,733.56
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,947.35,718.78
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,917.03,700.79
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,892.56,686.79
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,851.94,660.19
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,809.5,632.06
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,762.22,600.62
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,713.75,567.77
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,660.29,529.64
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,604.27,487.25
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,542.92,441.22
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,483.15,394.76
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,415.86,339.87
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,352.41,286.38
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,282.89,226.48
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,220.12,171.26
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,150.07,110.36
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,93.88,57.46
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,32.51,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,9.1,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,20.78,6.84
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,33.35,22.84
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,42.44,31.73
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,51.28,39.98
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,57.16,45.49
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,63.81,51.5
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,65.31,52.68
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,66.82,53.78
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,68.49,55.09
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,71.89,57.88
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,120.56,70.16
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,178.93,109.4
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,232.68,152.9
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,288.36,201.36
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,343.92,250.34
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,400.68,299.73
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,455.83,347.53
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,513.53,395.94
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,566.43,438.67
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,619.18,479.99
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,668.65,518.71
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,716.59,555.38
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,760.93,587.58
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,803.16,616.02
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,841.91,643.04
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,878.14,668.21
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,909.12,689.7
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,937.15,709.2
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,961.25,725.75
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,982.18,740.22
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,996.94,750.59
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,1008.22,758.75
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,1015.03,763.38
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,1018.24,765.72
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,941.57,714.11
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,839.2,638.28
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,812.57,621.67
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,784.03,603.03
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,767.23,592.35
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,748.11,579.92
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,665.4,519.27
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,599.72,470.17
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,716.42,564.17
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,802.15,629.18
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,755.23,596.92
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,707.13,564.25
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,655.22,527.28
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,600.47,485.94
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,540.11,439.81
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,481.28,393.44
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,415.39,339.33
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,353.08,286.54
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,284.21,227.6
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,221.89,172.9
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,152.42,112.38
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,96.85,59.97
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,40.49,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,10.01,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,19.21,5.85
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,29.54,19.59
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,37.58,27.52
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,44.02,33.69
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,43.31,33.3
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,54.79,43.65
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,65.43,53.01
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,76.0,62.13
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,88.07,72.56
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,100.04,82.79
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,130.09,103.43
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,160.83,127.84
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,172.28,136.76
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,183.74,145.75
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,218.08,172.56
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,247.45,195.23
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,292.95,230.82
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,341.87,268.99
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,409.13,321.61
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,486.93,382.35
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,505.49,396.48
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,518.61,406.31
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,541.75,424.17
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,564.48,441.57
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,658.55,515.83
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,762.41,596.22
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,854.97,671.18
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,940.13,734.69
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,964.46,752.01
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,985.57,767.39
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,1002.41,778.61
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,1015.78,787.45
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,1023.14,793.06
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,1026.84,796.23
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,1024.43,795.5
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,1018.42,792.37
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,1006.81,786.88
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,991.73,778.97
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,969.12,764.4
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,943.51,747.64
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,913.88,727.41
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,890.13,711.51
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,853.18,685.69
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,813.8,657.89
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,767.39,625.65
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,719.68,591.89
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,668.67,553.85
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,616.85,513.7
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,556.62,465.74
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,499.66,418.94
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,432.27,361.39
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,368.63,305.47
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,299.98,244.13
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,237.66,187.35
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,165.08,123.03
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,103.99,65.54
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,43.52,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,9.1,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,18.85,5.6
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,29.56,19.67
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,36.74,26.82
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,42.4,32.23
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,46.05,35.73
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,49.61,38.99
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,50.7,39.86
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,56.92,45.21
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,66.5,53.56
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,81.14,66.28
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,114.37,66.96
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,165.88,97.45
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,220.95,142.74
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,284.02,198.35
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,340.07,249.14
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,396.66,299.98
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,452.09,349.53
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,507.31,397.71
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,560.39,442.13
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,612.24,484.22
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,661.49,524.29
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,709.2,562.32
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,754.07,597.36
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,796.87,628.62
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,835.78,656.86
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,872.17,683.17
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,903.72,706.15
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,932.36,727.07
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,957.05,746.64
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,978.57,764.09
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,995.34,777.06
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,1008.64,787.68
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,1016.42,794.2
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,1020.56,798.25
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,1018.58,798.3
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,1012.97,795.85
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,1002.25,790.58
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,988.04,782.86
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,968.39,769.72
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,945.49,754.24
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,916.78,734.48
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,885.29,712.61
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,848.18,686.39
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,816.08,663.85
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,770.12,630.59
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,722.77,595.87
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,621.09,516.7
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,517.97,432.59
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,515.3,432.15
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,497.14,417.84
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,430.34,360.41
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,367.4,304.88
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,298.12,243.42
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,235.29,186.48
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,163.16,122.34
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,102.72,65.64
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,43.28,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.91,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,18.84,5.5
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,29.17,19.32
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,35.47,25.69
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,41.59,31.5
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,45.29,35.05
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,48.88,38.34
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,50.01,39.24
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,56.15,44.53
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,57.68,45.74
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,59.31,47.02
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,110.12,60.38
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,163.99,95.62
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,226.4,146.92
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,282.79,197.21
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,338.79,248.11
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,395.57,299.35
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,451.6,349.66
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,507.41,398.6
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,560.55,444.3
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,612.34,487.78
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,662.04,528.53
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,710.16,567.16
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,755.36,602.5
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,798.5,634.14
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,837.79,662.73
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,874.52,689.31
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,907.21,712.84
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,937.02,734.24
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,962.46,752.22
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,984.68,767.89
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,998.33,777.48
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,1008.33,784.58
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,1015.7,789.62
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,1019.45,792.18
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,1019.99,792.92
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,1016.82,791.17
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,1005.64,783.54
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,990.96,773.57
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,973.02,761.7
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,951.61,747.44
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,922.22,728.86
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,890.03,708.15
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,854.76,683.7
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,816.96,657.23
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,770.74,623.97
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,729.13,593.94
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,677.17,555.56
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,624.64,515.9
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,564.85,468.62
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,506.05,420.79
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,441.81,366.41
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,382.13,314.23
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,313.06,253.51
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,250.03,196.67
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,180.6,134.52
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,122.1,77.98
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,51.11,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,10.01,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,18.43,5.12
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,29.14,19.25
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,35.87,25.97
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,42.36,32.09
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,46.0,35.57
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,49.53,38.8
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,42.96,32.84
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,47.68,36.88
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,98.98,81.79
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,144.85,120.98
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,150.71,119.18
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,155.08,122.26
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,147.9,116.25
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,139.4,109.24
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,205.43,160.68
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,278.54,216.57
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,360.27,275.97
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,499.33,382.05
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,551.99,423.92
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,604.63,465.1
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,654.17,503.7
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,702.15,540.29
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,746.78,573.6
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,789.33,603.62
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,828.09,630.87
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,864.26,656.28
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,896.82,677.89
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,926.49,697.47
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,950.38,714.11
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,971.0,728.65
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,987.31,740.38
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,1000.11,749.89
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,1007.85,755.41
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,1011.93,758.63
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,1011.27,759.19
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,1006.91,757.42
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,996.55,752.8
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,982.67,745.92
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,963.8,734.29
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,941.64,720.47
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,798.6,620.91
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,627.07,490.65
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,542.51,427.85
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,447.23,355.07
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,610.27,489.12
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,714.6,571.5
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,668.57,537.92
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,616.21,499.87
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,557.65,454.94
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,500.07,409.34
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,436.68,357.07
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,376.09,305.4
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,310.66,248.66
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,249.65,194.3
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,180.75,133.36
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,122.57,77.92
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,51.25,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.73,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,10.55,0.39
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,18.49,10.08
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,29.98,20.69
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,41.42,31.11
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,53.3,41.89
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,65.11,52.44
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,77.6,63.31
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,90.0,73.88
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,121.4,100.93
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,153.22,127.88
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,178.31,138.6
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,203.82,157.38
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,190.86,148.5
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,175.03,137.41
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,251.76,194.49
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,348.37,267.36
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,379.65,292.65
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,402.33,310.87
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,360.35,278.92
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,309.77,239.41
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,297.12,229.68
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,283.43,218.97
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,367.98,283.89
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,457.04,350.67
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,400.84,307.82
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,336.18,258.53
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,393.5,302.31
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,447.94,343.04
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,483.99,370.0
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,520.88,397.49
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,368.39,283.8
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,206.57,159.15
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,371.87,288.25
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,535.11,410.24
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,411.23,317.09
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,274.85,212.69
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,291.3,226.64
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,307.91,240.39
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,192.22,149.97
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,79.96,59.83
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,157.92,123.68
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,238.95,189.22
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,176.72,139.48
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,115.83,90.16
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,108.51,84.65
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,101.2,79.05
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,89.2,69.34
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,77.23,59.56
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,49.46,36.42
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,22.01,13.2
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,18.48,10.2
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,14.94,7.16
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,11.86,4.5
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,8.78,1.8
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,6.14,0.0
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.75,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,9.1,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,16.56,3.71
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,24.78,15.49
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,30.44,21.18
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,35.93,26.37
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,39.13,29.37
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,46.17,35.64
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,48.59,37.68
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,50.92,39.58
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,52.33,40.69
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,53.67,41.72
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,105.13,55.23
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,168.68,97.23
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,225.3,142.65
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,283.42,193.27
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,341.38,244.59
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,399.96,295.85
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,457.68,345.87
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,515.19,394.31
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,570.46,438.95
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,624.53,481.19
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,675.8,521.08
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,725.43,558.8
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,771.99,591.88
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,816.43,621.33
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,856.63,649.04
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,894.13,674.8
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,927.91,698.29
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,958.69,719.76
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,984.52,737.59
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,1006.99,753.26
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,1025.01,766.38
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,1039.41,777.2
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,1048.16,783.38
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,1053.11,787.18
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,1052.75,788.26
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,1048.59,786.95
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,1038.17,780.91
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,1024.09,772.54
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,1004.1,760.55
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,980.77,746.29
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,951.23,727.95
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,918.74,707.47
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,879.84,682.28
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,838.79,655.28
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,792.91,625.33
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,751.63,598.25
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,697.21,559.65
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,642.38,519.77
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,581.5,473.48
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,521.58,426.36
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,455.61,371.96
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,394.45,319.7
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,324.21,259.1
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,259.98,202.1
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,188.43,139.26
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,127.91,82.36
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,54.09,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,9.1,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,17.5,3.97
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,26.62,16.87
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,32.2,22.52
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,37.64,27.64
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,40.76,30.62
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,47.91,37.04
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,50.25,39.0
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,52.52,40.82
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,53.85,41.77
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,55.12,42.63
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,105.68,55.54
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,168.9,96.82
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,225.12,141.2
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,282.74,190.46
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,340.16,240.72
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,398.0,290.79
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,454.78,339.41
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,511.26,386.43
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,566.09,430.02
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,620.53,471.87
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,671.72,510.93
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,721.22,547.73
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,766.93,579.47
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,810.18,607.6
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,849.83,634.85
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,886.77,660.21
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,918.88,682.64
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,947.76,702.93
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,972.81,720.73
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,994.55,736.41
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,1010.04,748.03
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,1021.9,757.36
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,1030.12,765.57
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,1034.65,771.55
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,1035.4,774.1
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,1032.35,774.2
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,1021.73,768.83
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,1007.53,761.11
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,988.77,750.29
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,966.62,737.13
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,938.07,720.2
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,906.62,701.13
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,869.85,677.02
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,830.78,651.02
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,791.48,625.54
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,743.63,593.27
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,690.37,555.39
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,636.71,516.03
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,576.76,470.0
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,517.73,423.23
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,454.08,371.11
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,391.56,318.2
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,321.18,257.3
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,256.88,200.15
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,186.33,138.06
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,126.51,81.94
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,53.83,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,10.01,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,18.46,4.29
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,27.57,17.79
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,32.69,23.12
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,37.73,27.94
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,40.87,30.89
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,48.05,37.29
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,49.6,38.57
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,51.16,39.78
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,52.57,40.9
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,53.92,41.93
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,112.8,61.37
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,169.33,97.05
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,227.09,143.24
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,286.25,194.63
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,345.11,247.02
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,404.48,299.3
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,462.24,349.89
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,519.6,398.82
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,574.51,443.55
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,627.28,485.08
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,678.63,525.54
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,728.32,563.82
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,774.15,598.34
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,817.78,629.0
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,857.95,657.03
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,895.43,683.05
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,928.27,705.79
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,958.13,726.45
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,983.51,744.47
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,1005.55,760.3
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,1023.64,773.96
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,1038.15,785.31
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,1046.54,792.2
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,1051.14,796.66
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,1048.99,797.01
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,1043.05,794.88
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,1032.89,790.73
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,1019.09,784.14
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,998.04,771.29
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,973.77,756.16
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,944.72,736.99
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,912.77,715.69
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,873.89,689.48
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,832.87,661.47
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,793.58,635.27
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,745.66,602.14
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,691.76,562.78
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,637.43,521.95
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,460.33,379.74
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,300.1,247.18
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,258.07,212.52
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,217.64,178.16
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,176.31,142.31
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,137.02,107.61
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,97.77,72.79
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,61.98,39.64
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,27.14,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,9.1,0.0
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,18.0,3.73
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,27.56,17.68
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,32.66,22.99
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,37.68,27.78
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,40.79,30.77
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,47.95,37.22
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,49.5,38.49
