Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,51.04,39.68
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,52.44,40.7
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,53.77,41.64
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,102.45,53.39
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,165.46,94.27
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,222.07,139.1
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,280.09,189.02
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,337.68,239.85
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,395.74,290.54
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,452.59,339.76
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,509.12,387.38
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,563.27,430.97
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,615.9,471.89
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,666.86,511.25
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,716.19,548.39
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,761.16,580.36
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,803.81,608.47
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,843.46,635.43
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,880.48,660.46
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,913.04,681.36
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,942.57,700.16
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,967.59,717.61
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,989.32,732.96
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,1005.76,744.89
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,1018.64,754.59
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,1025.91,762.16
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,1029.47,767.42
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,1028.82,769.23
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,1024.47,768.89
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,1014.02,765.54
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,1000.03,759.78
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,980.62,748.74
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,957.94,735.37
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,929.28,718.78
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,897.78,699.97
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,860.15,675.1
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,820.35,648.37
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,781.93,623.13
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,734.93,591.0
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,682.16,553.86
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,628.98,515.07
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,568.87,468.31
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,511.71,422.42
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,446.22,367.64
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,383.99,313.98
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,314.9,253.83
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,251.82,197.48
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,181.42,135.43
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,121.97,80.09
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,52.6,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,18.5,3.65
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,27.6,17.74
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,33.56,23.84
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,39.35,29.34
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,60.22,48.18
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,83.36,68.88
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,94.81,78.83
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,105.81,88.18
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,119.3,99.71
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,132.13,110.54
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,165.26,123.71
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,202.13,149.59
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,240.45,177.87
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,285.24,213.38
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,321.76,244.23
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,366.02,281.23
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,408.0,317.07
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,440.85,344.49
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,461.43,360.73
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,476.71,371.94
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,502.72,391.82
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,524.62,408.23
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,555.74,431.77
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,587.37,455.45
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,559.02,432.79
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,525.57,406.15
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,540.78,417.55
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,555.71,428.56
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,650.38,501.8
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,757.81,582.5
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,776.61,596.71
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,793.97,610.39
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,807.19,620.55
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,808.81,622.72
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,938.11,723.55
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,1038.61,794.07
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,1027.68,786.78
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,1013.16,777.85
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,994.2,765.92
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,971.9,751.73
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,942.63,734.05
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,910.5,714.22
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,872.85,688.86
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,832.88,661.6
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,793.68,634.66
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,745.85,600.9
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,691.3,561.92
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,636.4,521.38
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,576.07,474.97
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,518.78,429.3
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,451.68,374.03
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,387.93,319.61
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,318.32,258.68
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,254.83,201.58
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,182.93,137.54
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,122.24,80.84
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,52.79,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,17.15,2.61
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,25.86,16.31
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,30.64,21.37
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,35.35,25.91
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,55.0,43.63
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,73.4,60.03
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,83.12,68.49
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,92.34,76.33
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,68.63,55.23
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,59.34,46.88
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,107.65,57.95
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,164.13,93.12
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,221.56,139.14
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,280.2,190.46
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,338.69,242.98
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,397.62,295.37
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,454.89,345.97
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,511.61,394.69
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,566.42,439.54
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,619.54,481.42
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,669.63,521.05
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,717.86,558.28
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,762.79,591.76
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,805.41,621.59
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,844.41,649.14
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,880.63,674.75
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,912.99,697.65
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,942.32,718.46
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,967.61,736.92
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,989.56,753.18
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,1005.7,765.54
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,1018.2,775.54
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,1026.98,783.1
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,1032.03,788.21
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,1032.76,790.46
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,1029.7,790.18
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,1019.53,786.22
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,1005.73,779.77
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,987.25,768.51
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,965.31,754.8
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,936.55,735.59
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,904.88,714.25
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,867.74,689.01
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,828.25,661.83
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,783.01,630.87
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,736.27,598.3
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,683.19,559.32
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,634.83,523.42
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,575.98,477.29
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,517.92,430.24
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,452.48,374.99
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,390.01,320.62
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,323.79,262.24
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,261.76,206.12
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,190.84,142.67
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,130.94,86.15
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,55.75,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,12.18,0.0
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,25.0,15.47
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,30.67,21.29
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,36.18,26.53
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,55.45,43.93
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,86.62,71.76
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,101.83,85.01
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,111.86,93.46
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,130.21,109.19
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,148.05,124.28
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,168.82,133.21
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,190.67,149.59
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,211.51,165.74
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,232.29,181.97
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,273.85,212.92
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,329.26,255.21
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,339.45,264.2
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,349.29,272.23
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,411.91,319.93
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,484.66,374.88
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,514.16,397.04
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,543.61,419.06
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,671.05,518.87
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,815.02,625.86
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,855.5,652.97
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,893.29,678.69
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,926.11,701.38
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,955.84,721.96
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,981.9,740.46
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,1004.63,757.15
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,1020.62,769.37
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,1032.92,779.24
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,1041.52,786.72
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,1046.37,791.79
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,1045.47,793.04
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,1040.8,791.81
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,1031.46,786.34
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,1018.5,778.49
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,998.65,766.3
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,975.51,751.85
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,946.76,734.23
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,915.1,714.45
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,877.25,688.99
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,844.47,667.06
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,797.97,635.79
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,749.96,602.94
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,695.95,563.83
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,641.56,523.28
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,580.25,475.87
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,522.2,429.55
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,455.57,374.29
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,392.17,320.03
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,321.32,258.64
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,256.69,201.22
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,184.27,137.74
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,123.13,81.45
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,53.46,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,13.05,0.0
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,26.77,16.87
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,33.21,23.43
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,39.45,29.32
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,42.88,32.61
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,46.22,35.68
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,52.86,41.48
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,55.04,43.22
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,56.66,44.42
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,58.19,45.51
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,103.62,55.68
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,159.16,89.57
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,223.17,139.89
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,281.12,189.4
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,338.64,239.92
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,396.79,290.55
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,454.3,340.12
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,511.57,388.13
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,566.11,432.0
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,619.19,473.28
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,670.37,512.87
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,719.91,550.3
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,766.12,584.49
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,810.15,614.7
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,850.2,642.23
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,887.62,667.87
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,920.55,689.06
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,950.46,708.15
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,976.34,727.62
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,998.94,745.05
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,1017.67,758.59
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,1032.86,769.88
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,1041.49,776.6
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,1046.36,780.98
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,1045.48,781.65
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,1040.83,780.1
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,1030.99,774.92
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,1017.53,767.4
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,998.09,756.31
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,975.31,742.92
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,946.47,725.93
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,914.71,706.78
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,877.18,682.0
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,837.38,655.39
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,798.3,630.27
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,750.51,598.26
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,696.82,560.33
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,642.64,520.99
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,582.2,474.8
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,522.71,427.85
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,458.53,374.86
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,395.53,321.22
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,325.38,260.8
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,261.25,203.99
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,189.01,140.72
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,127.92,84.35
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,55.22,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,12.63,0.0
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,25.89,16.15
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,31.91,22.38
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,37.76,27.94
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,46.18,35.61
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,66.52,53.69
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,79.75,65.22
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,92.87,76.44
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,119.85,99.46
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,138.08,114.56
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,156.36,122.78
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,176.15,137.51
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,204.18,158.89
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,234.38,182.1
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,246.09,191.21
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,256.34,199.0
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,295.36,228.44
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,337.18,259.71
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,374.04,286.97
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,410.62,313.8
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,449.73,343.03
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,491.05,373.68
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,520.15,394.27
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,549.81,415.1
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,591.17,445.66
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,637.96,479.81
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,786.11,593.76
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,931.46,696.42
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,955.97,712.37
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,977.23,727.17
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,991.82,737.92
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,1002.8,746.4
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,1010.7,752.95
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,1015.0,757.21
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,1014.19,758.55
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,1009.77,758.13
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,999.3,754.3
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,985.36,748.15
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,965.69,736.94
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,942.9,723.49
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,914.11,704.76
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,882.59,684.04
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,853.49,665.26
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,813.97,638.74
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,768.58,608.37
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,721.83,576.52
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,668.47,538.19
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,614.85,498.22
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,558.2,454.46
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,500.43,408.62
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,436.68,356.67
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,375.9,305.47
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,307.93,247.0
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,245.87,192.19
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,177.81,132.56
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,119.99,79.21
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,52.14,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,12.22,0.0
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,25.03,15.3
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,31.09,21.54
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,36.96,27.1
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,56.56,44.74
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,85.05,70.06
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,99.83,82.85
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,114.34,95.14
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,111.75,92.42
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,111.92,92.09
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,160.23,117.91
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,205.43,152.84
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,234.7,171.23
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,276.22,201.52
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,316.91,237.72
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,343.02,261.01
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,372.02,284.31
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,391.63,299.56
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,416.2,317.87
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,439.84,335.05
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,500.19,380.69
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,570.07,432.83
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,589.41,445.74
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,606.49,456.96
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,660.43,497.31
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,721.07,541.81
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,828.18,623.48
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,929.82,694.62
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,955.09,711.74
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,977.21,727.37
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,996.09,740.93
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,1011.56,752.32
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,1020.57,759.56
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,1025.93,764.52
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,1025.63,766.24
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,1021.63,765.59
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,1011.04,761.26
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,996.91,754.6
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,977.84,743.1
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,955.5,729.35
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,927.23,711.46
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,896.13,691.49
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,859.96,667.76
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,821.45,642.13
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,783.69,617.98
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,737.25,586.92
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,684.9,550.76
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,631.97,513.04
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,572.95,467.67
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,514.8,421.56
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,452.39,370.52
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,390.89,318.5
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,322.05,258.83
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,259.04,202.71
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,188.96,140.66
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,129.42,85.13
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,55.71,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,13.11,0.0
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,26.86,16.85
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,33.7,23.91
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,40.3,30.17
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,53.87,42.52
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,79.93,65.8
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,94.49,78.48
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,108.95,90.82
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,123.75,103.23
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,142.38,118.72
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,160.22,126.11
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,179.26,140.33
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,195.92,153.08
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,212.21,165.6
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,236.39,183.98
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,261.64,203.07
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,311.75,241.19
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,362.59,279.75
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,372.77,286.91
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,376.0,288.62
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,474.73,364.44
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,592.85,453.06
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,638.45,485.57
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,685.27,518.9
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,711.77,537.83
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,736.51,555.45
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,732.34,551.69
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,727.78,547.6
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,739.85,556.35
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,750.17,563.78
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,755.26,568.18
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,758.55,571.4
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,755.63,570.04
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,750.87,567.47
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,758.97,574.85
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,765.17,580.97
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,746.33,569.43
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,725.78,556.75
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,725.83,559.32
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,737.17,569.67
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,696.02,542.02
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,667.68,523.39
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,620.75,489.48
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,573.77,455.15
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,501.35,400.65
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,419.11,337.55
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,550.67,446.45
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,633.89,514.62
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,574.62,468.91
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,518.39,424.73
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,453.43,371.41
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,391.37,318.71
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,321.56,258.69
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,257.73,202.17
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,186.22,139.39
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,125.69,83.42
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,54.45,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,13.15,0.0
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,26.95,16.93
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,33.37,23.7
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,39.6,29.65
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,42.22,32.2
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,56.24,44.75
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,67.27,54.44
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,78.21,63.88
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,91.02,74.94
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,103.71,85.77
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,115.99,91.67
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,128.49,101.47
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,139.66,110.24
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,151.02,119.12
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,175.3,138.07
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,200.34,157.45
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,207.78,163.07
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,215.21,168.69
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,221.96,173.8
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,228.68,178.88
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,241.12,188.48
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,253.74,198.18
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,278.83,217.2
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,304.44,236.41
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,294.27,228.37
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,283.65,220.08
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,320.99,248.94
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,366.59,283.77
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,345.51,267.61
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,331.46,256.98
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,345.03,267.6
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,370.94,287.57
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,389.07,301.64
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,407.33,315.85
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,395.5,307.16
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,383.27,298.26
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,382.33,298.65
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,381.16,298.88
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,358.85,282.08
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,336.3,265.06
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,331.1,261.77
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,325.6,258.23
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,301.82,240.12
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,277.98,221.85
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,272.58,218.95
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,266.47,215.38
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,218.49,176.59
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,163.05,131.16
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,149.12,120.32
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,135.05,109.09
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,113.52,91.03
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,92.55,73.23
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,192.86,156.78
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,257.52,204.01
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,185.06,139.8
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,123.87,83.06
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,52.64,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,7.46,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,14.95,6.8
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,24.67,15.97
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,34.4,24.92
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,46.34,35.81
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,57.82,46.16
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,69.22,56.17
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,80.54,65.93
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,96.38,79.61
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,112.02,92.93
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,139.05,110.31
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,167.55,132.41
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,187.03,147.46
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,207.18,163.06
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,230.5,180.56
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,262.91,205.14
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,292.86,228.11
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,324.34,252.14
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,370.5,286.77
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,417.8,321.9
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,462.09,355.19
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,509.44,390.54
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,516.33,394.34
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,520.84,396.44
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,555.99,422.65
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,592.36,449.45
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,607.4,459.86
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,621.87,469.97
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,814.57,616.68
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,990.19,739.21
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,1005.04,748.89
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,1016.32,757.71
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,1024.18,764.02
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,1028.44,768.05
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,1027.09,768.83
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,1022.11,767.3
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,1011.6,761.47
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,997.62,753.43
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,977.29,741.12
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,963.56,733.42
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,934.39,716.13
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,902.47,696.87
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,863.25,671.18
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,821.92,643.72
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,775.05,612.83
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,726.91,580.52
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,675.2,543.78
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,620.37,502.72
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,559.52,456.31
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,500.08,409.57
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,433.59,355.05
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,370.59,301.78
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,300.17,241.59
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,236.21,185.55
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,164.82,123.67
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,107.35,71.54
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,46.65,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
