Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,14.14,0.0
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,28.09,17.71
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,36.59,26.48
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,46.43,35.7
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,51.11,40.21
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,55.64,44.39
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,62.97,50.83
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,88.97,73.65
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,106.14,88.49
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,123.06,102.94
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,139.17,110.99
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,156.21,124.12
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,175.51,139.19
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,195.55,154.83
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,197.12,155.58
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,197.86,155.68
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,214.07,168.28
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,230.63,181.06
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,279.56,218.71
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,334.84,260.57
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,340.53,264.5
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,345.52,268.03
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,404.99,313.44
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,467.78,360.57
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,482.78,371.4
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,497.62,382.34
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,561.79,429.87
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,624.02,475.03
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,619.98,471.75
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,614.26,467.66
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,599.73,457.24
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,583.61,445.66
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,599.99,458.78
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,615.75,471.33
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,617.64,473.77
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,618.47,475.59
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,598.3,462.34
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,577.2,448.41
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,544.25,424.56
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,510.79,400.16
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,471.86,371.29
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,417.71,330.58
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,389.09,309.36
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,360.29,287.71
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,335.11,269.23
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,309.76,250.32
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,266.46,215.93
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,224.18,181.92
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,208.88,170.11
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,192.57,157.09
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,162.98,132.41
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,134.22,108.06
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,198.95,160.9
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,238.28,187.86
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,166.77,125.37
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,109.53,72.96
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,47.25,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,12.97,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,25.78,15.7
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,35.15,25.2
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,42.98,32.64
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,47.82,37.27
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,52.49,41.58
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,71.91,58.8
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,110.23,92.36
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,128.09,107.45
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,142.31,119.17
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,123.06,84.24
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,158.34,93.52
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,224.08,154.52
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,275.84,205.81
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,311.86,237.63
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,343.42,265.12
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,390.14,302.21
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,441.84,343.03
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,477.92,371.0
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,512.78,397.32
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,550.15,426.15
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,588.44,455.33
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,681.68,527.58
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,783.28,604.04
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,754.78,578.58
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,699.37,533.4
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,682.78,520.12
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,654.89,498.3
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,615.29,468.65
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,572.06,436.05
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,608.4,463.93
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,644.91,491.39
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,711.6,541.39
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,766.15,582.24
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,740.96,563.96
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,714.12,544.97
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,714.77,547.08
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,713.42,547.66
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,716.38,551.98
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,716.4,554.21
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,752.25,584.54
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,766.5,599.43
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,663.14,521.95
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,551.69,437.43
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,404.36,324.34
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,266.74,214.29
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,236.77,191.04
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,207.13,167.43
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,191.3,155.38
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,174.85,142.47
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,147.71,119.83
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,121.29,97.46
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,94.94,75.0
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,65.63,49.79
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,44.24,31.1
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,23.26,12.39
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,12.59,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,26.14,15.89
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,34.34,24.47
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,42.22,31.94
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,46.68,36.17
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,51.0,40.08
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,60.66,48.59
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,88.16,72.65
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,109.78,91.32
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,130.95,109.35
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,151.22,120.11
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,173.22,136.79
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,194.22,152.59
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,225.24,176.57
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,263.93,205.83
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,301.25,234.09
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,312.62,243.52
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,315.05,245.61
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,365.44,284.29
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,417.69,324.0
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,545.71,425.18
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,704.93,547.43
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,751.06,579.9
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,795.03,609.04
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,797.23,607.46
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,778.42,589.07
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,778.34,588.88
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,774.37,585.7
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,885.29,670.14
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,983.84,736.72
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,876.57,661.54
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,732.06,552.56
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,668.36,507.46
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,614.02,467.51
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,600.53,458.67
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,586.01,448.82
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,645.24,495.41
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,717.39,549.94
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,673.22,518.04
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,628.65,486.24
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,519.05,405.69
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,412.36,324.94
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,367.39,291.07
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,322.97,256.9
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,267.2,213.57
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,201.91,161.66
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,179.84,144.23
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,158.03,126.73
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,123.53,98.63
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,89.74,70.64
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,75.83,59.05
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,61.91,47.25
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,176.54,143.16
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,243.17,192.29
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,174.67,131.46
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,116.59,77.3
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,49.21,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,11.97,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,24.41,14.27
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,30.91,21.35
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,37.22,27.37
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,41.12,31.13
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,44.9,34.63
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,68.28,55.36
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,109.42,91.31
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,126.23,105.65
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,135.31,113.14
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,158.56,125.38
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,185.89,145.51
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,216.0,168.23
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,249.21,193.77
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,254.4,198.64
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,255.35,199.76
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,327.21,254.39
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,413.02,319.98
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,467.08,361.2
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,527.59,407.32
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,548.57,422.7
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,561.17,431.24
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,608.13,466.84
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,659.78,505.29
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,619.49,473.42
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,567.56,432.82
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,626.54,477.38
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,694.77,527.24
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,523.73,401.27
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,330.6,254.36
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,462.25,355.08
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,600.47,455.65
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,582.64,442.79
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,563.55,429.91
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,611.46,466.98
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,658.49,502.71
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,852.48,650.15
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,995.29,749.38
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,877.84,669.17
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,739.83,567.83
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,682.15,529.31
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,638.82,499.52
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,529.21,417.15
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,410.28,325.57
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,319.3,255.59
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,245.34,196.94
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,191.2,153.55
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,150.18,120.12
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,116.72,92.91
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,83.85,65.68
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,70.91,54.89
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,57.98,43.91
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,174.43,141.42
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,243.64,192.66
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,174.43,131.25
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,115.85,76.59
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,48.64,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,12.61,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,26.3,15.67
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,33.14,23.27
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,39.78,29.62
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,36.77,27.26
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,43.24,33.15
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,52.56,41.39
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,61.89,49.49
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,73.08,59.21
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,84.01,68.58
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,98.2,76.91
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,112.54,88.32
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,124.59,97.9
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,136.72,107.49
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,164.24,129.06
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,192.55,151.02
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,209.08,163.82
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,225.95,176.87
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,261.56,204.57
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,295.26,230.55
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,313.36,244.33
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,331.86,258.42
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,417.13,323.66
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,509.88,392.94
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,518.42,398.76
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,525.9,404.13
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,571.09,438.43
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,617.97,473.61
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,661.63,506.45
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,715.3,546.11
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,630.06,482.65
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,537.58,413.18
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,544.82,420.46
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,565.69,437.35
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,529.68,410.96
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,507.0,394.47
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,492.15,384.03
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,476.72,373.12
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,380.41,299.33
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,271.38,213.93
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,274.72,217.4
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,292.12,231.79
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,218.67,173.49
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,160.45,126.58
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,140.77,111.16
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,121.19,95.56
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,112.05,88.33
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,102.95,81.05
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,83.24,64.92
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,63.67,48.66
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,53.89,40.52
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,44.13,32.25
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,173.21,141.35
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,257.58,205.41
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,183.6,139.19
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,121.48,80.75
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,51.39,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,12.22,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,25.41,14.78
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,32.29,22.52
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,38.94,28.97
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,36.78,27.35
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,44.13,34.07
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,53.44,42.34
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,62.78,50.48
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,83.85,68.98
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,104.32,86.7
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,111.55,88.38
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,118.88,93.98
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,129.79,102.65
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,140.76,111.31
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,150.74,118.85
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,161.0,126.59
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,176.53,138.78
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,192.41,151.22
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,196.88,154.24
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,201.34,157.28
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,217.63,169.97
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,234.2,182.83
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,268.94,209.87
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,304.42,237.24
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,299.54,233.26
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,294.32,229.15
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,315.23,244.91
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,336.46,260.77
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,305.72,237.68
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,274.34,213.94
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,293.87,229.4
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,313.61,244.92
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,328.89,257.06
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,357.97,279.89
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,370.86,290.36
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,383.78,300.95
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,324.04,254.7
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,252.07,198.31
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,240.48,189.54
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,228.83,180.63
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,222.46,176.24
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,216.08,171.84
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,195.81,155.77
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,175.66,139.71
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,179.17,143.4
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,182.68,147.09
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,175.17,141.46
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,167.49,135.62
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,186.2,152.52
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,193.27,159.41
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,164.91,135.43
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,137.12,111.58
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,216.79,177.39
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,251.81,200.57
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,182.28,137.96
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,123.37,81.47
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,52.96,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,10.75,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,21.83,11.76
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,28.0,18.73
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,33.98,24.47
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,38.01,28.34
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,41.92,31.96
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,50.78,39.8
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,74.9,61.01
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,83.83,68.68
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,92.7,76.21
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,123.22,97.59
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,154.39,122.37
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,181.83,143.78
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,203.49,160.48
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,217.37,171.6
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,222.89,175.94
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,224.7,177.21
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,225.92,178.0
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,217.65,170.91
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,208.73,163.36
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,236.77,185.39
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,265.37,207.7
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,293.97,229.93
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,325.14,254.05
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,363.18,283.39
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,402.52,313.5
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,410.38,319.42
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,418.16,325.41
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,445.09,346.02
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,472.49,366.88
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,508.28,394.55
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,544.64,422.51
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,545.08,423.0
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,544.9,423.22
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,515.4,401.14
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,485.11,378.44
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,412.75,323.26
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,340.12,267.04
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,287.0,226.03
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,249.15,196.49
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,236.52,187.26
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,223.87,177.91
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,228.93,182.63
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,233.92,187.31
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,176.4,141.07
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,120.25,95.14
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,108.23,85.49
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,96.22,75.73
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,76.57,59.55
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,57.44,43.56
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,48.56,36.05
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,39.69,28.45
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,169.85,138.51
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,257.05,204.7
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,187.58,141.78
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,128.54,84.39
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,54.59,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,9.9,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,20.1,10.22
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,25.49,16.53
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,30.75,21.59
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,37.21,27.62
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,40.81,30.97
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,68.24,55.33
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,110.65,92.44
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,127.14,106.52
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,143.24,120.09
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,161.58,127.57
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,182.52,143.03
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,214.51,165.31
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,262.32,201.04
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,287.69,222.34
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,310.33,241.0
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,327.76,255.4
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,346.89,270.63
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,381.33,296.69
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,422.32,327.47
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,432.43,334.86
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,440.82,340.82
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,455.23,350.85
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,469.13,360.37
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,483.16,370.61
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,496.91,380.61
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,582.91,445.79
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,675.13,514.02
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,691.82,525.85
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,707.48,537.38
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,714.02,543.32
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,719.07,548.32
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,692.59,528.35
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,650.59,497.36
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,644.93,495.02
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,637.85,491.5
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,838.95,648.24
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,979.12,749.31
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,961.34,737.93
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,940.26,725.32
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,912.85,708.87
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,882.61,690.32
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,717.1,570.08
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,529.56,422.63
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,512.26,411.66
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,491.97,397.56
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,370.47,300.8
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,259.56,210.31
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,415.22,341.97
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,508.29,418.77
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,445.64,366.89
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,385.5,315.86
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,319.2,258.13
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,257.04,202.45
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,188.45,141.02
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,130.21,84.27
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,54.99,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,9.5,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,19.28,9.37
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,24.28,15.41
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,31.78,22.42
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,35.54,25.98
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,39.21,29.31
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,68.73,55.33
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,112.58,93.31
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,121.14,100.39
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,136.35,113.11
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,150.47,118.54
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,165.66,129.87
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,198.55,154.06
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,244.14,188.51
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,270.03,208.14
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,304.68,234.74
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,328.85,253.89
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,352.38,272.25
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,364.47,281.18
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,370.16,284.95
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,407.93,313.53
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,447.51,343.18
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,458.17,350.87
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,467.57,357.67
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,432.74,331.25
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,394.65,302.23
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,485.12,371.21
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,587.35,446.96
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,640.72,486.91
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,704.89,534.37
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,861.87,656.26
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,995.16,750.45
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,885.84,675.57
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,737.46,563.38
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,734.05,563.9
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,728.58,562.2
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,695.99,539.38
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,662.66,515.79
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,616.14,482.5
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,584.58,459.84
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,620.88,490.39
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,637.02,505.76
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,760.22,607.1
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,828.27,660.27
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,786.14,631.74
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,742.17,601.84
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,692.24,566.89
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,646.9,534.72
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,589.5,490.43
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,532.55,444.38
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,467.2,389.14
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,404.68,334.59
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,337.0,274.71
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,273.15,216.65
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,198.14,149.2
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,134.86,87.37
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,56.9,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,11.82,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,21.12,10.54
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,27.34,17.97
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,33.37,23.76
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,37.45,27.68
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,41.4,31.34
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,47.28,36.52
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,49.28,38.16
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,50.75,39.35
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,52.17,40.46
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,84.51,45.39
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,147.5,82.23
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,204.08,125.67
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,262.31,176.06
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,320.46,228.16
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,379.48,280.94
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,437.12,332.28
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,494.55,382.14
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,550.43,428.75
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,605.31,473.06
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,657.49,515.14
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,708.08,555.03
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,755.54,590.57
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,800.78,622.0
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,842.32,651.76
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,881.23,679.54
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,916.07,704.38
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,947.89,727.1
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,974.72,746.04
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,998.19,762.69
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,1015.86,775.39
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,1029.86,785.66
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,1039.6,792.43
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,1045.58,796.72
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,1047.22,798.51
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,1045.06,797.8
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,1035.62,791.86
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,1022.49,783.49
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,1004.77,772.39
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,983.6,758.93
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,955.27,739.84
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,923.93,718.64
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,887.55,694.36
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,848.73,668.15
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,803.83,638.23
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,757.27,606.62
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,710.11,573.08
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,656.04,533.64
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,595.58,487.6
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,535.86,440.22
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,469.14,384.93
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,405.25,330.25
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,336.13,270.27
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,271.01,212.18
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,195.82,145.89
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,132.41,84.56
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,55.97,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
