Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,11.82,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,21.17,10.35
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,27.81,18.38
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,34.24,24.55
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,37.86,28.08
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,41.39,31.38
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,47.67,36.91
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,50.03,38.86
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,51.84,40.26
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,53.56,41.54
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,84.85,46.21
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,139.61,75.97
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,210.46,144.57
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,257.89,195.84
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,272.04,208.69
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,285.84,220.55
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,296.37,229.08
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,305.04,235.89
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,320.45,247.22
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,335.6,258.18
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,358.66,275.53
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,382.32,293.22
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,471.58,360.45
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,568.13,431.44
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,588.91,446.51
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,613.6,464.69
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,774.4,588.92
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,932.67,701.46
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,959.36,719.2
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,982.84,735.83
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,1003.9,751.24
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,1021.53,764.43
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,940.47,712.11
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,831.42,631.94
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,949.33,724.7
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,1037.75,787.33
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,1028.9,782.41
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,1016.39,775.68
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,999.31,765.84
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,978.79,753.61
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,951.11,737.44
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,920.42,718.98
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,884.56,695.23
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,846.21,669.45
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,801.47,639.68
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,761.42,612.97
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,708.29,574.64
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,654.47,535.14
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,594.36,489.33
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,535.04,442.11
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,468.16,386.37
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,406.1,332.78
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,334.89,270.71
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,269.72,212.2
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,195.17,145.98
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,132.16,84.03
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,55.58,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,10.91,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,19.44,8.79
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,25.3,16.22
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,30.99,21.74
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,37.93,28.21
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,41.96,31.97
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,63.44,51.07
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,104.72,87.31
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,114.46,95.58
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,124.1,103.66
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,149.53,119.07
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,169.79,134.01
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,195.98,154.26
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,224.07,176.2
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,274.03,212.43
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,337.85,260.88
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,388.24,300.48
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,446.04,346.73
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,514.12,401.17
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,603.33,472.1
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,656.31,514.16
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,707.77,554.08
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,755.63,590.12
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,801.35,622.04
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,843.48,651.05
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,883.01,678.04
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,918.45,700.73
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,950.91,721.14
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,978.41,739.69
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,1002.55,755.99
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,1019.02,767.46
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,1031.73,776.53
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,1041.57,784.09
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,1047.65,789.66
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,1048.42,791.78
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,1045.39,791.48
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,1035.59,786.67
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,1022.1,779.42
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,1003.5,768.7
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,981.47,755.58
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,952.94,738.58
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,921.47,719.39
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,884.67,694.82
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,845.39,668.28
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,799.92,636.65
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,759.27,608.3
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,706.31,570.27
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,652.66,531.11
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,591.82,484.84
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,531.83,437.32
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,465.48,382.33
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,403.94,329.51
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,332.96,268.05
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,268.02,210.11
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,193.53,144.29
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,130.65,82.17
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,46.22,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,11.37,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,20.4,9.18
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,27.08,17.74
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,33.55,24.0
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,37.62,27.89
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,41.57,31.51
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,64.53,51.84
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,103.94,86.2
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,120.11,99.76
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,136.13,112.96
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,148.6,116.75
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,171.5,133.62
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,193.79,150.68
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,216.91,168.56
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,254.73,196.87
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,296.49,228.21
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,339.86,260.88
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,394.89,302.56
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,410.81,314.27
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,423.37,323.05
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,460.65,351.05
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,499.76,380.07
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,563.56,426.97
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,633.43,477.42
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,632.0,475.43
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,622.28,467.86
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,683.59,512.85
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,743.41,555.9
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,783.69,585.06
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,817.89,610.23
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,787.79,589.03
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,762.69,571.21
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,764.83,574.36
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,765.09,576.07
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,760.27,573.83
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,753.72,570.41
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,742.26,563.77
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,728.82,555.76
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,878.11,670.99
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,977.36,741.62
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,948.6,723.97
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,916.93,705.04
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,879.77,681.03
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,840.27,655.11
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,801.61,630.16
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,753.93,598.19
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,699.76,559.93
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,645.14,520.61
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,583.65,473.93
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,525.44,428.21
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,458.99,373.69
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,395.67,320.05
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,323.07,258.06
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,256.9,199.91
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,182.61,135.1
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,120.02,74.05
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,42.13,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,11.37,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,20.45,8.79
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,27.57,18.06
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,34.46,24.69
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,38.48,28.6
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,42.41,32.27
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,64.94,52.2
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,103.89,86.11
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,121.12,100.56
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,131.1,108.57
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,149.89,117.65
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,172.24,134.04
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,200.65,155.4
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,231.56,178.91
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,261.49,201.56
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,293.26,225.59
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,312.91,240.41
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,331.72,254.31
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,348.57,266.51
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,364.75,278.0
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,360.81,274.84
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,354.85,270.14
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,392.16,298.06
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,431.16,326.85
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,459.58,347.86
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,488.9,369.53
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,499.21,377.28
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,509.26,384.97
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,510.28,385.74
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,510.49,386.0
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,506.93,383.93
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,502.65,381.36
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,495.69,376.62
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,488.09,371.45
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,460.67,351.58
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,432.56,331.11
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,426.78,328.16
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,420.62,324.85
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,397.7,308.11
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,374.48,291.1
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,359.48,280.94
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,344.16,270.42
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,286.67,225.89
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,218.09,171.92
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,182.52,144.11
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,147.51,116.24
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,131.68,103.71
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,115.89,91.07
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,91.13,70.98
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,66.57,50.72
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,55.67,41.62
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,45.02,32.59
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,169.64,136.56
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,249.16,195.67
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,175.26,130.6
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,112.76,69.18
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,39.49,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,5.91,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,11.43,2.18
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,22.02,13.31
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,32.64,23.16
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,45.17,34.64
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,57.42,45.76
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,70.36,57.21
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,83.2,68.34
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,99.69,82.61
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,115.96,96.5
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,132.48,105.22
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,150.22,118.88
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,177.96,140.49
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,200.15,157.53
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,235.71,184.68
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,274.27,214.08
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,310.95,242.33
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,350.4,272.65
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,377.63,292.95
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,409.88,316.85
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,425.17,328.13
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,439.28,338.4
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,484.81,372.01
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,533.08,407.09
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,551.55,420.2
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,569.53,433.03
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,546.41,415.48
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,512.4,390.07
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,520.3,396.22
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,527.76,401.86
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,524.53,399.67
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,520.54,397.01
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,480.92,367.74
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,440.06,337.42
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,433.03,332.77
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,425.57,327.69
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,415.16,320.4
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,404.4,312.87
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,370.28,287.38
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,335.99,261.61
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,320.27,250.68
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,304.35,239.44
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,285.68,225.5
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,266.89,211.37
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,199.37,158.19
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,146.57,115.8
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,137.19,108.57
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,127.92,101.31
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,103.0,81.13
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,78.19,60.72
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,65.24,49.89
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,52.29,38.89
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,165.68,133.69
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,232.8,183.44
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,158.92,118.55
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,98.37,59.37
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,34.06,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,11.82,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,21.51,8.52
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,29.0,19.24
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,36.24,26.3
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,38.55,28.68
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,51.05,39.92
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,62.51,50.05
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,73.89,59.9
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,99.29,81.97
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,123.9,103.01
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,123.84,97.76
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,123.35,96.9
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,123.59,96.78
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,123.52,96.42
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,170.94,133.89
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,219.44,171.55
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,260.65,203.21
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,310.5,241.45
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,379.7,294.37
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,461.75,356.7
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,450.26,347.55
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,432.23,333.29
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,603.89,468.13
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,797.51,611.71
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,839.44,639.33
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,878.86,666.2
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,913.41,689.97
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,945.04,711.75
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,802.52,609.71
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,611.19,463.49
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,673.74,512.27
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,749.35,568.18
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,727.95,552.13
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,704.51,535.19
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,621.48,474.87
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,551.08,422.64
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,535.04,412.64
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,502.0,389.8
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,414.19,323.41
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,326.95,256.08
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,333.94,262.69
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,340.57,268.79
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,312.57,247.5
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,284.59,226.1
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,249.96,199.45
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,204.44,163.6
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,159.65,127.37
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,115.98,91.5
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,97.09,76.26
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,78.22,60.76
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,65.76,50.33
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,53.29,39.74
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,179.24,144.98
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,255.92,201.54
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,179.49,133.63
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,114.31,67.58
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,40.28,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,10.91,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,19.73,6.73
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,26.43,16.97
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,32.94,23.36
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,37.02,27.36
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,41.0,31.1
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,48.03,37.36
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,69.12,55.94
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,82.03,67.17
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,94.81,78.16
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,116.98,92.64
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,139.75,110.8
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,149.86,118.64
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,160.05,126.55
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,166.17,130.94
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,172.24,135.28
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,213.14,167.63
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,255.35,200.73
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,250.04,196.28
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,243.84,191.19
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,254.61,199.48
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,265.46,207.79
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,282.69,220.7
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,300.23,233.77
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,302.78,235.58
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,305.19,237.33
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,290.8,226.11
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,275.96,214.56
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,321.21,250.31
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,378.25,294.84
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,334.45,261.09
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,300.88,235.18
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,285.31,223.28
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,269.49,211.11
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,279.21,219.04
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,289.01,227.05
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,281.48,221.41
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,273.86,215.76
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,263.27,207.79
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,252.61,199.75
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,241.41,191.63
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,230.19,183.43
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,217.52,173.67
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,204.88,163.89
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,242.25,195.54
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,267.37,217.12
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,212.53,172.28
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,150.68,121.09
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,145.46,117.56
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,147.44,119.85
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,116.87,94.05
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,94.72,75.11
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,189.66,154.36
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,249.46,197.81
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,173.16,129.74
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,108.0,62.78
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,37.82,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,10.46,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,18.86,5.48
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,25.57,16.18
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,32.09,22.6
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,35.78,26.25
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,39.39,29.66
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,47.67,37.04
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,69.89,56.63
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,83.95,68.87
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,97.87,80.82
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,113.46,89.72
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,129.49,102.44
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,173.92,137.33
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,213.54,167.96
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,208.08,163.63
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,204.12,160.4
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,244.97,192.32
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,293.34,229.88
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,315.2,246.65
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,337.54,263.77
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,436.08,340.53
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,547.85,425.96
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,500.04,387.67
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,439.5,339.55
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,557.93,431.44
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,687.94,528.98
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,811.79,625.63
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,928.3,709.18
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,855.63,655.65
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,745.98,569.38
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,698.36,534.32
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,634.96,487.02
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,855.69,658.66
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,1032.61,783.2
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,1033.68,783.71
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,1030.9,783.1
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,1022.45,778.28
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,1010.3,771.08
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,992.38,760.01
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,970.92,746.6
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,943.93,729.35
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,913.87,709.94
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,878.58,686.71
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,840.73,661.49
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,795.83,632.38
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,749.21,601.41
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,697.8,565.01
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,645.65,527.29
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,591.75,487.39
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,533.23,441.06
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,467.78,386.69
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,404.98,332.5
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,333.93,270.23
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,268.65,211.11
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,193.17,142.97
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,130.2,72.79
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,46.47,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,9.55,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,17.14,3.72
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,23.09,14.01
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,31.49,22.06
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,35.25,25.78
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,38.97,29.29
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,58.12,46.35
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,95.64,79.33
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,113.0,94.3
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,130.17,108.91
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,150.11,119.42
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,165.04,130.1
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,183.97,144.89
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,203.15,160.05
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,218.13,171.62
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,232.82,182.86
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,264.29,207.37
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,297.5,233.13
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,293.16,229.58
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,286.82,224.44
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,335.64,262.31
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,387.06,301.68
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,445.35,346.43
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,510.09,395.56
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,573.47,443.87
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,645.63,498.02
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,665.17,511.73
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,684.12,525.28
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,844.18,649.81
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,988.85,752.01
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,1006.12,763.37
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,1019.72,773.29
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,1029.57,780.79
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,1035.67,785.9
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,1037.37,788.63
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,1035.21,788.86
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,1025.38,783.5
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,1011.87,775.73
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,994.64,765.87
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,973.89,753.56
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,945.61,735.17
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,914.32,714.63
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,878.6,691.41
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,840.3,666.04
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,795.88,636.52
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,749.79,605.25
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,697.7,567.86
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,650.15,533.28
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,590.54,488.08
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,531.69,440.94
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,466.56,386.27
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,403.98,331.9
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,332.73,269.28
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,267.29,209.97
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,193.95,143.42
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,127.61,68.81
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,45.57,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,9.55,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,16.48,2.5
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,27.89,18.01
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,38.91,28.53
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,49.81,38.67
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,60.26,48.24
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,70.52,57.35
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,80.28,65.8
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,90.83,74.91
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,100.78,83.38
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,137.6,104.98
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,178.44,139.71
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,189.49,148.72
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,197.77,155.87
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,209.49,164.85
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,226.24,177.74
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,244.19,191.6
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,268.62,210.52
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,278.74,217.76
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,288.52,224.69
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,303.2,235.82
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,318.04,247.04
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,342.39,265.06
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,367.5,283.48
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,404.17,311.22
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,442.26,339.81
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,487.76,374.21
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,535.05,409.68
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,510.96,391.42
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,484.96,371.9
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,491.67,377.46
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,498.03,382.79
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,530.36,408.08
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,577.55,444.02
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,572.46,441.08
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,566.47,437.71
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,630.06,488.75
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,707.43,548.89
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,716.8,558.51
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,722.87,566.11
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,854.53,671.89
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,930.95,729.74
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,893.59,704.61
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,853.74,678.01
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,807.76,647.27
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,760.1,614.75
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,707.33,576.73
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,659.35,541.71
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,598.32,495.39
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,538.08,447.1
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,470.79,390.53
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,406.33,334.45
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,333.96,270.66
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,270.21,212.48
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,193.55,143.01
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,126.03,65.11
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,45.12,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
