Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,9.1,0.0
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,16.35,1.4
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,22.77,13.59
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,31.63,22.12
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,35.37,25.84
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,39.08,29.37
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,41.36,31.41
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,43.61,33.32
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,45.33,34.69
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,54.44,42.53
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,79.28,44.88
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,135.33,72.87
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,192.62,115.54
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,251.52,165.94
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,310.57,218.56
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,370.39,271.79
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,429.16,323.83
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,487.73,374.34
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,544.52,421.26
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,600.24,465.74
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,653.79,508.25
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,705.78,548.51
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,754.37,585.03
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,800.85,617.84
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,843.49,647.73
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,883.43,675.58
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,919.59,700.91
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,952.69,724.61
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,980.74,744.89
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,1005.34,762.91
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,1023.23,776.45
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,1037.3,787.53
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,923.74,708.22
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,769.03,589.58
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,765.82,589.58
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,760.49,587.36
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,921.36,711.95
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,1033.13,789.87
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,1015.86,778.4
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,994.9,765.31
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,966.93,748.44
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,935.83,729.3
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,900.16,705.72
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,861.77,680.02
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,816.13,649.99
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,768.73,618.14
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,715.28,580.14
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,661.05,540.76
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,600.79,495.94
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,545.71,451.91
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,478.27,395.51
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,413.67,339.52
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,340.9,275.54
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,274.03,214.81
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,195.13,143.37
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,128.27,62.5
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,46.09,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,8.64,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,15.5,0.0
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,22.39,13.19
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,31.7,22.16
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,35.45,25.85
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,39.17,29.32
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,61.56,49.21
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,101.96,84.58
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,118.5,98.76
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,128.15,106.81
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,144.43,114.24
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,164.19,128.95
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,188.05,147.05
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,213.25,166.32
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,237.51,184.96
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,262.63,204.16
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,302.92,235.11
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,343.24,266.07
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,363.79,281.35
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,379.67,292.82
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,368.26,283.91
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,353.67,272.44
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,382.09,293.41
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,411.56,314.85
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,441.29,337.09
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,472.03,359.99
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,466.48,355.64
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,459.81,350.58
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,474.98,362.15
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,490.17,373.75
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,475.08,362.77
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,459.01,351.12
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,569.57,436.01
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,668.09,510.41
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,743.39,568.78
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,816.33,625.08
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,940.74,722.4
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,1030.86,787.48
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,1012.19,775.93
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,990.05,762.63
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,961.69,744.26
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,930.3,723.72
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,891.94,698.36
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,851.22,671.06
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,804.92,640.1
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,763.6,612.4
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,708.37,572.68
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,652.75,531.97
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,590.37,484.38
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,529.04,435.5
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,461.34,379.77
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,395.33,323.52
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,320.7,258.49
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,253.01,197.85
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,172.86,126.55
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,102.41,45.85
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,36.18,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,9.55,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,17.36,0.0
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,25.03,15.24
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,32.44,22.69
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,36.92,27.03
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,41.29,31.07
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,43.87,33.38
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,50.77,39.38
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,52.56,40.77
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,54.29,42.07
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,113.18,79.06
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,179.61,132.24
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,192.9,127.7
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,255.52,167.24
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,314.28,218.53
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,373.84,270.47
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,400.43,300.93
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,399.92,305.3
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,407.64,311.55
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,404.87,308.97
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,439.41,334.99
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,475.38,361.76
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,499.2,378.65
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,522.95,395.35
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,541.91,409.4
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,560.68,423.3
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,758.41,575.46
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,950.49,711.37
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,978.22,730.89
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,1002.6,749.57
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,1022.06,764.02
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,1037.89,776.16
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,1048.5,784.5
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,1055.3,790.45
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,1055.72,792.23
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,1052.27,791.56
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,1043.03,786.26
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,1030.07,778.57
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,1011.46,767.51
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,989.38,754.12
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,961.16,737.57
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,929.92,718.8
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,892.17,693.85
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,852.05,667.0
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,813.03,641.46
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,764.86,608.78
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,709.15,570.31
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,653.06,530.63
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,590.48,483.16
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,528.97,434.48
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,460.04,377.35
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,392.59,319.67
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,317.62,254.77
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,249.75,194.32
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,169.12,123.15
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,97.9,39.61
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,34.72,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,9.55,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,16.59,0.0
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,26.44,16.29
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,35.1,24.97
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,40.27,30.03
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,45.29,34.75
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,48.03,37.21
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,50.71,39.48
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,87.21,71.36
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,132.15,109.81
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,151.42,117.68
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,183.9,141.46
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,205.2,158.29
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,224.59,174.18
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,260.55,200.78
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,308.39,237.01
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,352.29,270.83
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,397.51,305.78
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,375.18,289.15
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,339.68,261.47
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,363.9,279.85
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,388.81,298.45
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,440.45,336.77
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,498.15,378.96
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,513.87,390.23
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,529.11,401.32
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,538.9,408.43
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,547.97,415.05
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,554.78,420.3
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,560.84,425.03
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,549.06,417.08
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,547.46,416.51
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,583.12,443.67
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,605.13,461.01
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,611.2,466.8
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,616.26,472.0
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,675.35,519.0
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,716.1,552.62
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,642.14,497.79
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,552.44,430.84
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,534.69,419.92
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,515.7,407.69
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,511.17,406.42
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,518.97,414.27
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,424.47,341.38
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,348.95,281.86
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,273.46,221.47
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,214.14,173.06
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,162.4,130.75
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,106.15,83.92
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,275.96,228.28
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,381.03,311.71
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,306.72,246.71
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,239.6,186.84
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,162.41,118.12
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,93.38,32.87
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,32.9,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,9.1,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,16.56,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,25.17,15.17
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,33.45,23.6
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,38.27,28.37
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,42.98,32.83
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,66.84,54.09
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,93.18,77.17
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,104.94,87.27
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,116.23,96.82
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,145.33,112.68
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,174.24,136.34
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,192.85,150.65
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,210.58,164.56
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,245.78,191.28
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,284.28,220.56
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,319.22,247.48
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,353.14,273.57
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,361.11,279.25
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,362.36,279.5
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,373.06,287.48
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,382.92,294.67
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,439.61,336.91
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,502.94,383.19
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,486.79,370.46
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,470.87,358.14
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,459.46,349.61
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,446.62,339.98
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,478.46,363.94
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,511.05,388.14
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,577.46,436.78
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,633.74,477.37
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,647.54,488.84
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,660.46,500.05
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,604.44,459.45
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,547.12,417.59
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,531.01,406.8
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,497.47,383.06
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,431.88,334.22
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,366.52,284.75
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,383.84,300.13
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,400.18,314.52
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,355.78,280.66
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,311.89,246.96
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,262.33,208.66
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,202.23,161.17
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,177.27,141.39
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,152.67,121.62
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,132.64,105.61
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,112.96,89.61
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,287.68,237.11
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,395.21,321.07
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,319.98,255.68
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,251.85,195.21
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,172.21,124.0
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,100.48,28.9
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,35.73,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,8.19,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,14.76,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,23.43,13.57
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,31.76,22.06
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,37.09,27.18
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,42.25,31.95
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,63.42,50.65
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,99.55,81.99
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,116.46,96.12
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,126.65,104.28
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,151.59,117.48
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,182.41,136.43
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,216.39,160.59
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,253.53,188.34
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,287.26,214.89
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,320.94,241.16
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,360.75,271.16
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,399.85,300.34
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,431.78,323.91
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,462.82,346.23
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,491.55,367.33
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,517.62,386.23
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,568.17,422.33
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,621.73,459.9
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,660.96,488.44
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,701.43,517.83
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,716.08,528.19
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,728.27,536.94
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,744.07,548.8
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,758.52,559.74
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,761.8,562.32
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,762.97,563.52
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,765.16,566.39
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,765.45,568.02
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,760.48,565.79
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,753.63,562.34
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,741.3,555.81
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,727.18,548.06
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,640.03,485.29
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,537.64,410.53
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,515.65,395.85
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,492.8,380.04
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,467.01,362.15
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,440.27,343.38
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,383.73,301.32
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,315.35,249.41
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,286.38,227.98
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,257.45,206.03
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,415.27,336.47
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,512.97,414.45
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,442.94,357.65
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,376.65,302.66
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,302.18,239.36
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,234.98,180.48
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,158.03,112.44
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,88.14,17.72
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,31.04,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,6.82,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,11.78,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,24.14,13.89
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,36.15,25.69
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,44.68,33.74
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,52.93,41.35
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,64.25,51.36
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,82.68,67.36
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,106.81,87.95
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,130.34,107.6
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,145.06,113.76
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,161.83,126.1
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,181.78,140.57
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,210.92,162.38
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,238.91,183.37
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,268.53,205.54
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,289.36,221.48
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,310.07,237.18
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,333.37,254.16
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,357.1,271.24
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,400.83,303.78
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,448.08,338.57
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,475.12,357.55
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,502.68,376.84
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,557.31,416.98
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,615.18,458.9
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,624.05,464.87
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,631.4,470.08
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,638.92,475.7
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,645.25,480.51
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,634.4,473.0
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,621.87,464.37
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,631.1,472.77
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,639.43,480.5
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,601.87,453.97
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,563.14,426.47
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,543.95,414.11
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,523.95,400.96
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,465.12,358.11
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,422.9,327.05
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,398.75,310.23
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,374.29,292.92
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,329.98,259.25
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,286.15,225.56
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,245.5,194.35
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,194.18,154.01
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,182.13,144.95
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,169.89,135.52
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,147.46,117.65
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,125.37,99.77
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,273.45,224.22
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,358.3,290.34
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,285.59,227.42
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,220.18,169.73
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,148.22,105.14
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,81.72,7.98
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,28.55,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,10.91,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,19.88,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,23.81,13.55
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,29.23,19.86
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,34.64,25.07
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,39.87,29.93
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,55.86,44.17
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,86.34,70.87
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,89.36,73.32
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,92.16,75.53
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,131.09,103.43
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,165.2,129.01
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,201.24,154.91
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,237.74,181.46
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,251.34,193.47
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,253.67,196.12
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,275.73,213.2
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,298.18,230.37
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,341.67,262.91
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,388.44,297.54
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,423.56,323.78
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,461.89,352.29
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,522.12,396.66
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,590.01,445.8
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,553.87,418.23
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,508.42,384.0
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,526.64,398.0
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,538.74,407.3
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,564.32,425.95
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,589.91,444.49
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,561.27,423.47
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,517.08,391.43
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,525.34,398.98
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,533.22,406.06
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,553.83,421.79
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,558.46,426.04
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,559.95,428.22
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,560.4,429.72
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,510.19,392.89
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,443.19,343.42
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,417.83,325.96
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,392.16,307.85
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,423.63,334.04
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,436.23,345.66
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,326.4,260.52
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,235.62,188.19
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,221.77,178.04
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,207.36,167.07
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,181.42,146.52
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,155.69,125.73
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,283.27,233.06
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,356.51,290.04
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,284.35,227.19
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,219.48,169.58
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,145.84,102.78
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,77.64,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,27.08,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,6.82,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,11.83,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,22.28,12.03
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,33.58,23.47
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,40.43,30.09
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,47.01,36.24
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,67.18,54.15
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,95.02,78.47
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,108.43,89.95
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,121.73,101.18
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,140.11,110.94
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,161.04,126.63
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,186.69,145.32
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,223.11,172.7
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,231.69,179.74
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,237.5,184.38
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,266.53,206.68
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,297.02,229.9
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,353.89,272.61
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,415.01,318.0
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,472.61,361.24
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,536.41,408.7
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,552.65,419.38
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,563.69,426.35
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,579.82,437.82
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,594.75,448.3
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,629.91,474.09
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,673.86,505.69
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,688.49,516.01
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,701.94,525.73
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,714.5,535.35
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,725.77,544.13
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,741.92,557.79
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,756.63,570.52
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,711.84,538.6
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,649.46,494.26
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,622.5,475.63
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,594.57,455.96
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,535.77,412.87
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,460.37,357.02
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,437.67,341.69
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,414.5,325.61
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,341.33,269.32
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,269.8,213.3
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,222.88,177.02
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,190.59,151.74
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,170.25,135.7
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,150.12,119.61
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,129.75,103.26
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,109.78,86.97
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,270.61,222.97
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,366.45,297.89
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,293.94,234.46
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,228.7,176.23
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,151.99,106.07
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,80.77,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,28.46,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,6.82,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,13.64,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,20.56,10.49
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,28.55,19.18
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,33.58,24.09
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,38.46,28.65
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,50.26,39.18
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,75.71,61.57
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,93.03,76.59
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,110.11,91.2
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,128.64,101.81
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,148.87,117.38
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,185.46,144.04
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,234.91,180.88
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,254.85,196.85
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,273.07,211.25
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,293.39,227.16
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,313.33,242.55
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,347.21,267.92
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,382.94,294.43
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,448.91,344.44
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,523.81,400.46
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,475.83,363.9
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,416.09,318.16
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,461.41,352.48
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,508.92,387.68
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,519.92,395.52
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,530.46,403.22
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,571.86,433.77
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,605.0,458.1
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,568.38,430.88
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,515.75,392.23
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,467.16,356.47
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,417.21,319.24
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,480.32,367.97
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,560.33,427.7
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,470.98,362.1
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,397.73,307.66
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,373.1,289.78
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,348.21,271.37
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,337.38,264.33
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,326.25,256.96
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,288.61,228.06
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,237.72,188.42
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,203.19,161.59
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,169.18,134.67
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,161.91,129.35
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,154.51,123.79
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,133.83,107.14
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,113.47,90.49
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,286.29,236.94
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,388.4,316.76
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,314.14,251.36
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,249.64,192.81
