Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,170.66,118.32
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,96.63,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,34.91,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,6.37,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,12.73,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,18.88,8.91
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,26.09,16.99
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,33.62,24.15
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,38.67,28.94
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,39.3,29.57
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,53.89,42.5
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,88.89,73.3
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,121.59,101.57
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,130.44,103.65
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,140.12,110.9
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,140.33,110.56
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,139.56,109.49
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,162.61,127.32
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,186.5,145.6
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,208.21,162.33
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,230.54,179.47
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,265.42,205.82
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,305.24,235.56
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,364.56,280.34
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,428.08,327.55
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,445.61,339.95
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,462.89,352.35
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,528.18,400.82
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,593.79,448.6
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,601.64,452.79
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,608.1,456.4
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,607.04,455.61
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,604.49,453.82
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,606.74,456.04
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,607.95,457.54
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,617.03,465.78
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,625.27,473.47
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,655.34,497.26
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,700.39,531.21
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,583.53,446.26
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,465.9,358.95
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,451.73,350.0
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,437.02,340.06
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,393.67,308.3
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,350.52,276.23
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,302.12,239.1
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,254.33,201.83
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,209.44,166.83
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,178.65,142.59
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,175.23,140.84
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,181.38,146.8
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,149.05,120.54
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,127.05,102.49
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,286.76,238.08
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,379.45,310.57
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,304.24,244.24
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,236.6,183.14
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,158.87,109.04
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,85.5,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,30.68,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,6.37,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,12.73,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,19.36,8.98
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,26.97,17.73
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,31.65,22.4
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,36.22,26.76
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,47.86,37.21
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,72.55,59.03
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,98.15,81.39
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,122.96,102.72
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,138.07,109.78
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,155.22,122.7
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,174.08,137.29
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,193.53,152.39
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,218.83,171.48
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,252.63,197.2
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,295.92,230.36
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,340.49,264.46
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,372.54,288.5
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,405.79,313.23
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,430.49,331.82
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,455.1,350.2
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,521.6,399.93
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,597.08,455.2
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,631.71,480.21
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,666.8,505.62
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,687.87,521.4
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,708.28,536.82
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,705.07,533.67
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,698.93,528.53
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,872.95,661.45
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,1021.41,763.92
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,1030.77,770.04
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,1036.33,775.03
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,1037.0,776.92
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,1033.83,776.39
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,1024.43,772.92
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,1011.34,767.07
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,992.57,756.32
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,970.34,743.22
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,785.88,615.0
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,573.15,452.44
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,510.43,406.95
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,464.51,372.56
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,389.78,314.7
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,304.62,247.33
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,250.56,203.89
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,198.53,161.28
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,173.4,141.15
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,148.5,120.75
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,288.55,239.71
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,371.45,304.68
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,295.7,237.77
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,227.78,176.31
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,147.6,99.65
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,72.16,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,25.59,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,12.73,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,20.77,9.64
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,29.66,19.99
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,35.05,25.36
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,40.29,30.36
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,36.77,27.3
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,42.35,32.23
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,64.06,51.44
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,84.21,69.01
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,96.72,75.94
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,109.54,86.14
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,116.05,91.2
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,122.5,96.19
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,148.8,116.97
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,175.73,138.0
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,193.09,151.48
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,210.91,165.28
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,228.48,178.52
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,246.43,191.93
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,262.29,203.99
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,278.41,216.23
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,301.46,233.38
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,328.41,253.31
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,374.27,288.03
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,422.01,323.69
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,455.53,348.72
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,490.15,374.49
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,528.58,403.34
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,579.71,441.07
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,618.25,469.11
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,657.06,497.18
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,626.4,474.78
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,594.03,451.37
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,575.28,438.53
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,555.51,424.8
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,558.48,428.37
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,560.38,431.11
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,515.03,398.01
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,452.59,352.0
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,406.09,318.03
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,359.89,283.57
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,313.46,247.96
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,267.58,212.23
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,251.54,200.73
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,235.24,188.79
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,219.04,176.47
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,202.39,163.58
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,175.71,142.18
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,149.45,120.73
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,267.82,221.13
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,354.36,289.16
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,276.53,221.07
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,207.18,159.16
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,125.73,82.47
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,40.09,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,11.82,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,20.82,9.16
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,30.6,20.65
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,36.78,26.76
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,42.77,32.42
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,44.61,34.15
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,59.06,46.9
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,86.83,71.07
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,113.51,93.8
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,129.83,102.35
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,147.98,116.09
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,158.05,123.78
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,167.75,131.24
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,189.49,147.81
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,212.03,164.84
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,236.19,183.35
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,266.41,206.5
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,336.69,259.69
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,413.03,316.6
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,430.66,329.5
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,447.1,341.61
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,452.32,345.42
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,457.16,348.87
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,528.2,402.42
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,599.84,455.5
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,579.32,439.74
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,555.36,421.76
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,562.91,427.63
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,569.69,432.82
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,507.27,387.03
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,454.33,347.66
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,492.12,377.86
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,530.36,408.03
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,523.42,403.53
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,515.84,398.82
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,492.14,381.7
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,467.89,364.11
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,365.0,285.66
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,249.28,195.23
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,249.91,196.88
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,250.51,198.33
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,211.23,167.26
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,172.42,136.24
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,140.77,111.08
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,109.48,85.8
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,94.01,73.27
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,78.57,60.62
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,67.97,52.0
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,57.45,43.29
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,239.11,198.86
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,365.37,299.38
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,286.76,229.92
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,216.63,166.6
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,133.51,85.57
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,45.69,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,10.91,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,20.45,8.39
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,30.72,20.77
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,36.89,26.93
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,42.87,32.62
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,41.06,31.12
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,50.34,39.34
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,66.85,53.91
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,82.58,67.6
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,83.98,65.34
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,85.3,66.07
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,94.36,73.37
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,103.48,80.64
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,115.59,90.16
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,127.79,99.65
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,194.45,152.88
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,259.14,203.7
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,263.1,206.49
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,267.68,209.86
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,285.24,223.39
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,303.95,237.74
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,353.56,276.12
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,405.52,315.85
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,361.61,281.75
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,308.92,240.83
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,313.04,244.22
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,317.12,247.46
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,315.12,245.87
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,312.89,244.13
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,326.1,254.5
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,352.95,275.31
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,331.69,259.05
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,323.71,253.13
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,315.09,246.72
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,306.31,240.21
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,345.62,271.38
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,370.11,290.92
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,376.43,296.63
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,382.43,302.2
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,310.37,246.51
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,226.03,179.86
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,188.88,150.29
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,152.17,120.62
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,124.94,98.63
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,97.91,76.55
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,91.14,71.19
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,84.43,65.79
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,72.87,56.36
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,61.32,46.77
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,49.9,37.11
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,38.82,27.56
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,151.18,121.39
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,219.32,169.58
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,136.29,84.62
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,50.07,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,10.01,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,20.07,7.44
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,30.78,20.76
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,37.81,27.71
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,44.59,34.13
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,58.42,46.57
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,86.56,71.39
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,101.11,84.05
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,115.54,96.41
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,133.98,106.65
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,163.17,128.63
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,168.07,132.7
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,174.76,138.59
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,180.08,142.36
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,184.87,145.68
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,206.2,162.36
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,228.16,179.39
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,214.98,168.38
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,200.74,156.64
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,262.3,204.8
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,326.68,254.12
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,437.33,338.39
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,554.78,424.93
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,610.57,465.76
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,665.72,506.16
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,655.84,497.14
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,633.53,479.7
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,647.17,490.17
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,659.92,499.78
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,648.36,491.76
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,635.03,482.56
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,602.45,459.39
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,568.21,434.77
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,572.63,439.53
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,576.19,443.52
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,635.39,491.68
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,709.16,549.61
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,687.2,534.68
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,663.7,519.35
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,557.83,440.78
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,471.64,375.07
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,350.66,280.77
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,249.28,199.26
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,187.42,149.91
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,140.39,111.66
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,109.34,86.34
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,78.64,60.93
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,67.07,51.46
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,55.67,41.96
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,193.25,160.45
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,301.73,247.84
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,226.46,181.68
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,160.58,122.96
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,81.22,46.6
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,11.82,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,9.1,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,20.03,6.66
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,31.86,21.6
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,40.21,29.78
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,49.68,38.63
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,43.1,32.92
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,48.56,37.76
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,58.33,46.37
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,68.09,54.86
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,77.47,59.91
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,86.91,67.45
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,89.77,69.59
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,92.56,71.67
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,107.59,83.83
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,122.72,95.97
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,141.29,110.8
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,160.25,125.86
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,163.43,127.95
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,166.62,130.09
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,184.25,144.01
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,202.24,158.14
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,224.54,175.31
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,247.26,192.66
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,267.7,208.47
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,288.5,224.52
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,285.13,221.84
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,281.56,219.08
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,310.21,241.35
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,350.98,272.73
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,355.25,275.99
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,359.37,279.28
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,315.06,245.33
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,284.27,221.66
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,266.76,208.31
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,249.07,194.73
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,245.75,192.81
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,242.42,190.87
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,302.84,239.57
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,351.1,278.36
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,293.51,233.18
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,223.28,177.38
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,262.74,210.36
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,288.84,232.48
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,231.47,186.6
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,165.05,132.48
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,162.95,131.49
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,160.5,130.05
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,137.42,111.13
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,114.78,92.27
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,247.75,206.61
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,341.01,281.25
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,261.14,210.23
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,190.51,145.91
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,107.74,58.94
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,27.21,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,9.1,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,18.41,4.79
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,28.31,18.48
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,34.16,24.43
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,39.86,29.88
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,51.35,40.26
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,76.08,62.17
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,90.0,74.36
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,103.8,86.27
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,118.16,93.92
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,133.52,106.02
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,154.94,122.93
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,177.45,140.64
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,194.34,153.63
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,211.57,166.82
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,242.14,190.68
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,279.24,219.6
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,287.3,225.22
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,294.55,230.17
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,322.87,251.91
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,352.27,274.3
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,431.33,334.67
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,520.36,401.06
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,545.17,419.0
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,570.08,437.18
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,561.16,429.85
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,549.89,420.91
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,547.43,418.98
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,531.62,407.35
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,616.63,472.01
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,704.83,537.41
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,904.14,689.25
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,1068.49,802.62
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,1068.65,802.79
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,1064.85,801.81
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,1054.07,796.27
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,1039.47,788.23
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,1019.27,776.86
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,995.59,763.08
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,965.06,743.63
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,931.51,722.02
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,890.83,695.56
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,847.93,667.21
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,806.18,639.95
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,755.2,605.34
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,695.6,562.41
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,636.05,518.62
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,569.57,467.79
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,507.57,418.01
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,432.07,354.74
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,361.5,293.45
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,280.18,222.4
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,208.19,156.99
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,117.65,58.34
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,31.66,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,8.19,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,17.09,3.07
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,26.56,16.92
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,32.48,22.89
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,38.24,28.32
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,42.04,31.83
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,45.72,35.08
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,60.5,48.12
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,94.03,77.4
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,112.54,88.86
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,131.88,104.23
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,154.52,122.0
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,178.41,140.66
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,205.52,161.38
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,240.27,188.13
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,271.0,212.01
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,303.48,237.2
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,340.59,265.38
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,380.03,295.11
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,411.86,319.37
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,445.5,344.87
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,506.2,390.72
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,571.77,439.57
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,630.78,484.36
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,689.2,528.54
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,825.39,635.11
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,951.15,726.07
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,978.95,745.61
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,1003.32,763.49
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,1022.17,778.04
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,1037.32,790.19
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,1046.71,799.35
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,1052.23,806.03
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,1052.81,807.85
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,1049.49,807.11
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,1038.79,800.67
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,1024.35,791.75
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,1003.73,779.2
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,979.65,764.2
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,949.55,745.73
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,916.52,725.02
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,876.49,697.58
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,834.2,668.26
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,792.14,639.63
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,740.95,603.59
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,684.2,561.63
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,627.18,518.64
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,561.1,466.77
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,496.73,413.97
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,427.04,354.17
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,358.99,293.87
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,277.92,221.96
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,206.38,155.78
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,116.55,50.45
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,32.84,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,15.87,1.35
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,30.89,20.5
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,46.38,35.01
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,61.94,49.21
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,77.86,63.48
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,93.5,77.18
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,109.14,90.72
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,124.45,103.72
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,142.91,112.72
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,168.74,130.73
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,198.65,152.82
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,226.35,173.68
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,268.81,195.58
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,365.71,264.83
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,424.67,314.1
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,483.76,361.98
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,540.94,406.64
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,597.58,449.17
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,558.96,421.47
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,481.32,362.67
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,505.51,380.77
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,529.43,397.66
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,549.34,412.36
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,568.43,426.42
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,763.96,574.46
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,948.9,702.39
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,976.21,719.89
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,1000.05,736.82
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,1017.46,750.13
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,1031.1,761.1
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,1040.38,768.42
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,1045.82,773.38
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,884.65,665.59
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,682.42,516.57
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,612.18,467.46
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,558.26,428.24
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,538.13,414.84
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,517.14,400.53
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,548.79,428.25
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,592.87,464.64
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,546.7,430.73
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,500.65,396.89
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,501.87,401.49
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,497.53,401.39
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,568.0,459.66
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,611.94,495.94
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,545.79,444.97
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,481.73,394.21
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,404.81,331.0
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,333.46,270.02
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,252.12,199.35
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,180.67,134.56
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,85.37,28.35
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
