Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,13.97,0.0
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,28.5,18.38
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,35.59,25.62
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,42.44,32.15
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,46.82,36.22
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,51.05,39.98
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,81.71,66.93
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,125.74,104.92
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,136.98,106.55
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,167.16,122.35
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,186.75,124.84
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,243.34,161.8
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,301.65,212.6
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,361.57,264.68
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,423.87,318.2
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,482.04,367.17
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,538.81,413.0
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,594.92,456.75
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,648.33,498.31
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,700.41,537.9
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,748.53,572.75
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,794.7,603.73
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,837.64,632.82
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,878.04,660.02
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,913.02,684.25
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,945.0,706.5
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,972.45,725.35
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,996.53,742.04
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,1014.23,755.03
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,1028.24,765.73
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,1036.97,774.54
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,1041.89,780.99
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,1041.46,782.52
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,1037.21,781.63
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,929.85,709.82
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,796.45,612.69
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,757.64,586.37
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,702.25,547.38
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,627.37,492.81
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,537.58,426.14
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,548.77,437.11
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,539.67,432.49
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,361.58,292.66
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,184.18,147.51
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,134.23,106.93
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,85.76,66.68
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,73.22,56.46
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,60.68,46.03
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,227.48,188.34
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,338.03,275.06
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,256.32,202.95
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,184.7,136.96
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,85.51,18.84
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,13.74,0.0
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,27.29,17.26
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,37.4,27.18
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,45.88,35.19
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,52.55,41.31
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,58.89,46.93
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,63.47,50.85
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,87.79,71.94
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,96.42,75.47
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,105.35,82.43
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,120.29,94.4
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,135.38,106.36
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,156.18,122.48
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,177.71,139.02
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,206.49,161.42
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,236.32,184.48
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,256.47,199.48
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,276.18,214.02
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,345.42,267.02
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,419.53,322.64
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,438.85,335.97
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,458.11,349.42
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,476.64,362.97
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,495.18,376.49
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,506.57,384.88
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,527.65,400.26
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,575.29,435.65
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,624.19,471.5
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,594.09,449.42
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,561.82,426.03
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,527.61,401.72
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,507.04,387.04
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,493.23,377.62
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,478.81,367.68
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,442.41,341.64
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,405.58,314.97
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,374.99,292.34
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,344.19,269.3
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,311.03,244.2
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,277.86,218.84
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,240.24,189.82
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,218.04,172.72
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,173.03,137.06
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,128.95,101.49
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,118.02,93.07
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,107.15,84.53
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,91.65,71.93
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,76.13,59.08
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,229.13,189.2
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,323.17,262.57
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,242.2,191.27
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,171.38,125.78
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,79.16,4.86
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,12.76,0.0
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,25.96,16.02
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,33.62,23.84
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,40.99,30.85
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,44.65,34.29
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,48.23,37.48
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,73.31,59.65
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,117.89,98.49
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,130.12,103.29
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,152.12,119.72
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,172.7,135.41
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,193.85,151.7
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,223.8,174.61
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,255.83,199.06
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,282.54,219.7
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,310.17,240.9
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,350.29,271.03
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,393.18,302.91
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,435.04,334.48
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,479.52,367.79
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,499.97,382.03
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,519.69,395.67
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,534.26,406.23
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,547.94,416.12
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,570.07,432.67
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,592.14,449.12
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,806.18,611.98
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,999.0,745.4
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,883.32,664.84
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,724.67,546.84
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,657.84,499.62
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,603.07,459.38
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,576.49,440.65
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,548.86,420.86
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,550.15,423.12
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,550.38,424.54
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,518.25,401.32
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,485.62,377.69
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,477.66,373.99
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,468.24,369.06
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,414.11,328.01
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,345.66,275.46
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,306.85,245.62
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,268.55,215.68
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,224.24,180.32
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,181.26,145.48
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,154.92,124.32
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,129.01,103.04
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,258.13,211.06
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,332.41,267.28
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,249.45,194.9
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,177.04,127.48
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,80.63,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,12.82,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,26.03,15.92
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,33.67,23.79
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,41.02,30.72
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,45.07,34.5
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,49.0,38.0
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,73.69,59.64
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,117.82,97.71
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,131.78,104.03
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,147.81,116.06
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,169.27,132.59
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,186.04,145.35
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,212.33,165.39
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,240.14,186.46
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,273.73,212.22
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,309.55,239.59
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,304.59,235.33
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,296.64,228.69
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,350.66,269.89
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,408.28,313.16
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,412.68,315.52
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,415.79,317.08
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,421.08,320.93
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,425.75,324.31
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,445.22,338.99
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,465.01,353.84
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,508.96,387.08
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,566.91,430.05
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,514.53,391.56
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,472.84,360.78
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,488.85,373.61
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,504.78,386.19
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,614.59,470.69
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,724.22,552.96
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,711.77,544.82
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,697.4,536.03
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,620.7,479.56
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,527.51,410.25
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,503.87,394.77
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,479.37,378.16
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,460.44,365.29
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,440.0,351.1
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,371.05,297.93
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,291.09,235.0
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,221.17,178.39
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,145.01,115.55
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,122.7,97.47
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,100.85,79.38
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,79.7,61.47
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,58.66,43.43
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,40.67,27.91
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,22.1,11.42
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,11.0,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,12.44,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,25.24,15.09
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,32.48,22.72
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,39.47,29.32
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,43.6,33.18
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,47.6,36.76
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,58.36,46.25
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,86.9,71.2
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,105.09,82.73
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,123.89,97.76
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,137.06,107.89
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,150.56,118.18
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,169.35,132.58
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,188.83,147.41
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,222.01,173.16
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,253.82,197.64
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,267.09,207.25
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,280.29,216.75
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,311.09,240.14
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,343.19,264.28
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,359.04,275.94
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,375.04,287.73
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,447.2,342.27
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,531.06,404.1
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,528.72,400.88
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,514.55,389.67
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,559.68,423.13
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,595.24,449.31
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,576.15,435.4
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,540.51,409.91
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,584.96,443.59
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,614.23,466.0
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,597.86,454.88
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,580.41,443.18
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,618.14,474.59
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,671.39,516.67
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,633.2,489.54
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,576.83,449.39
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,544.87,427.85
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,512.21,405.31
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,444.58,353.85
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,378.86,302.96
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,305.5,245.97
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,249.29,201.32
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,207.41,167.56
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,166.68,134.2
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,132.55,106.27
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,108.87,86.57
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,224.81,184.74
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,303.26,245.42
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,220.28,172.42
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,148.0,103.46
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,65.52,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,12.07,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,24.46,14.34
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,31.33,21.77
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,37.98,28.11
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,41.14,31.13
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,55.49,43.92
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,66.54,53.68
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,77.51,63.23
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,91.61,71.81
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,106.03,83.39
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,123.46,97.43
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,141.16,111.55
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,176.44,139.16
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,213.46,167.85
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,224.88,176.59
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,236.1,185.18
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,274.98,214.97
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,318.57,247.98
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,343.76,267.02
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,369.77,286.65
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,403.71,311.79
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,439.14,337.78
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,437.4,336.14
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,434.37,333.69
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,445.43,342.06
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,456.34,350.29
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,503.05,385.88
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,564.09,431.42
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,594.29,454.35
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,624.54,477.46
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,582.92,446.59
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,523.02,402.45
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,508.74,392.65
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,493.81,382.13
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,451.62,350.68
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,409.03,318.68
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,405.26,316.96
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,400.98,314.75
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,354.15,279.42
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,307.63,243.89
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,293.26,233.51
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,278.56,222.7
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,245.26,196.92
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,212.33,171.07
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,161.68,129.81
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,124.47,99.04
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,105.49,83.58
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,86.65,67.9
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,244.49,201.46
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,338.34,273.19
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,251.79,196.61
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,176.85,121.25
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,64.6,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,12.58,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,25.42,14.9
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,33.52,23.65
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,41.33,31.06
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,46.58,35.96
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,51.63,40.49
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,57.71,45.87
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,81.4,66.67
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,101.97,80.46
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,123.05,97.45
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,149.68,118.5
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,177.9,140.65
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,201.84,159.09
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,222.46,174.8
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,234.35,183.68
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,248.35,194.1
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,259.03,201.82
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,269.54,209.34
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,272.37,211.26
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,274.82,212.9
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,295.97,229.04
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,322.23,248.94
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,356.34,274.75
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,391.68,301.26
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,416.82,319.48
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,442.62,338.11
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,452.01,345.03
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,461.25,351.95
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,459.3,350.7
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,456.86,349.17
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,454.9,348.06
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,452.54,346.71
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,460.57,353.51
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,468.31,360.12
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,441.15,340.31
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,413.55,320.18
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,379.7,295.12
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,345.67,269.69
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,329.96,259.04
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,313.98,247.98
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,286.09,226.8
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,258.24,205.44
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,193.37,153.97
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,144.4,114.38
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,119.88,94.59
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,95.48,74.59
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,80.43,62.31
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,65.35,49.76
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,191.71,157.4
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,286.56,231.84
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,202.72,157.99
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,132.78,87.74
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,46.38,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,12.23,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,24.24,13.55
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,33.94,23.81
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,44.75,33.91
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,50.64,39.39
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,56.3,44.45
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,77.72,63.31
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,108.96,90.45
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,112.08,88.47
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,115.34,90.72
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,128.55,101.2
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,141.93,111.7
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,170.42,133.8
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,200.25,156.72
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,225.14,175.59
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,248.46,193.07
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,248.99,192.87
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,246.01,189.98
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,298.88,230.51
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,354.71,272.57
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,373.13,286.05
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,391.82,299.85
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,462.47,353.08
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,545.19,413.89
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,582.02,439.86
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,619.9,466.62
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,613.62,461.7
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,605.47,455.74
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,542.5,410.03
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,461.27,350.42
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,463.96,354.09
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,466.33,357.17
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,542.74,415.64
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,602.09,460.87
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,555.86,427.19
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,509.04,393.13
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,532.04,413.04
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,552.83,431.02
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,434.77,341.7
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,302.97,239.19
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,298.87,237.45
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,294.11,234.8
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,232.3,185.86
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,161.43,128.57
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,136.75,108.84
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,112.47,89.05
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,94.36,74.25
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,76.17,59.08
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,189.64,155.62
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,268.29,216.69
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,188.5,146.23
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,118.67,74.63
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,40.89,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,14.1,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,24.23,13.32
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,34.69,24.47
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,44.84,33.96
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,53.29,41.71
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,59.66,47.41
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,84.5,69.26
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,114.86,95.58
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,134.65,106.42
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,162.05,125.91
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,188.43,146.1
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,215.86,167.72
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,242.14,188.36
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,268.84,209.18
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,295.59,230.19
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,322.82,251.33
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,325.4,252.83
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,325.12,251.9
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,413.5,319.86
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,510.77,393.05
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,433.63,333.68
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,339.97,261.1
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,370.99,284.9
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,403.09,308.91
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,412.25,315.78
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,421.35,322.73
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,474.91,363.16
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,530.28,404.26
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,509.26,388.51
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,486.94,372.11
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,505.17,386.54
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,523.32,400.75
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,490.37,376.55
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,456.65,351.81
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,460.07,356.25
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,462.95,360.21
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,493.62,384.98
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,504.91,395.32
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,402.09,317.51
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,318.5,252.67
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,288.44,229.8
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,258.46,206.59
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,196.46,157.23
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,150.32,119.84
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,130.86,104.12
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,111.63,88.36
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,92.97,73.09
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,74.22,57.43
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,56.43,42.29
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,38.47,26.79
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,24.68,14.66
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,11.43,1.87
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,5.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,10.91,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,19.63,9.37
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,36.5,25.91
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,52.78,40.89
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,67.15,53.91
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,81.06,66.24
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,69.5,56.07
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,67.81,54.48
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,78.01,60.24
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,88.32,68.48
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,100.35,78.17
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,112.47,87.84
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,134.63,105.34
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,157.18,122.91
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,168.66,131.72
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,180.45,140.77
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,185.34,144.08
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,190.22,147.4
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,219.66,170.24
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,249.79,193.35
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,288.83,222.79
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,334.16,256.53
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,391.9,300.01
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,452.44,344.91
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,454.04,345.7
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,454.92,346.31
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,475.62,361.9
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,496.62,377.6
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,477.87,363.8
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,458.02,349.34
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,453.44,346.56
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,448.39,343.4
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,477.61,366.39
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,506.77,389.14
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,467.65,360.94
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,428.11,332.34
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,407.66,317.82
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,386.86,302.85
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,380.95,299.59
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,374.25,295.67
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,359.04,285.14
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,342.88,273.81
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,279.35,224.17
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,217.94,175.18
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,189.95,152.95
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,162.31,130.55
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,123.82,98.88
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,96.14,75.68
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,71.93,55.13
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,47.77,34.4
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,28.84,17.87
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,11.43,1.23
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
