Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,10.01,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,18.06,7.87
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,35.35,24.87
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,51.99,40.17
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,67.38,54.09
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,82.25,67.27
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,82.61,67.59
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,85.87,70.31
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,101.78,80.02
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,118.31,93.22
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,125.65,98.89
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,132.85,104.42
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,150.6,118.14
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,168.91,132.18
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,179.08,139.94
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,189.38,147.8
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,208.52,162.33
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,228.18,177.13
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,254.18,197.09
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,280.89,217.46
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,288.66,222.74
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,296.34,228.0
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,328.4,252.35
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,356.49,273.49
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,365.63,280.39
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,374.76,287.39
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,415.67,318.43
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,457.85,350.04
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,512.34,391.49
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,583.49,444.4
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,489.31,374.57
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,408.56,313.86
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,408.02,314.37
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,407.23,314.41
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,412.28,319.67
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,417.03,324.75
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,388.82,303.78
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,360.38,282.6
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,317.01,249.51
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,273.86,216.18
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,232.31,183.94
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,206.64,163.94
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,188.34,150.05
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,170.12,135.98
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,137.03,109.0
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,104.59,82.2
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,86.42,67.33
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,68.16,52.08
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,152.61,123.77
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,210.11,168.57
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,141.01,107.17
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,73.93,32.71
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,24.24,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,11.82,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,21.15,9.73
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,36.18,25.51
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,49.15,37.64
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,60.13,47.8
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,70.67,57.33
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,77.62,63.48
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,94.11,77.87
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,105.49,83.48
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,117.5,93.0
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,138.03,109.36
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,159.4,126.26
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,189.22,149.42
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,216.86,170.66
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,241.25,189.68
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,266.61,209.36
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,296.37,231.91
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,327.52,255.29
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,366.65,285.22
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,408.11,316.68
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,439.75,339.86
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,478.18,367.84
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,489.87,376.17
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,492.5,377.97
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,524.04,401.53
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,547.52,419.05
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,568.01,434.56
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,588.4,450.02
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,570.0,436.46
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,550.0,421.85
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,554.28,425.79
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,557.88,429.17
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,544.61,420.07
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,530.46,410.38
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,449.48,349.75
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,385.99,301.4
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,386.97,303.41
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,387.47,304.88
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,365.66,289.33
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,343.59,273.49
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,339.89,272.15
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,334.81,269.62
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,382.76,311.36
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,422.72,346.21
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,245.5,201.85
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,78.72,60.85
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,64.63,49.28
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,50.51,37.37
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,144.48,117.39
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,215.16,172.59
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,144.26,109.03
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,75.1,25.77
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,24.95,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.78,0.53
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,18.92,10.69
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,29.08,20.1
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,41.48,31.36
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,53.65,42.26
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,65.91,53.04
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,78.05,63.51
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,100.55,79.08
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,123.56,97.65
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,131.1,103.47
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,138.45,109.11
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,148.15,116.36
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,158.02,123.71
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,187.61,146.96
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,218.31,170.91
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,263.42,205.61
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,312.82,243.13
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,330.94,256.7
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,349.28,270.48
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,413.94,320.04
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,488.75,376.33
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,494.77,380.26
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,491.04,377.36
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,559.09,428.12
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,621.53,473.81
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,648.16,493.67
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,687.77,522.8
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,643.76,490.65
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,610.41,466.1
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,573.42,439.96
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,517.83,399.82
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,483.18,374.4
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,447.78,348.04
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,434.54,338.86
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,420.85,329.26
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,382.65,300.5
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,344.35,271.38
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,303.03,240.0
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,246.59,196.1
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,203.96,162.19
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,161.99,128.31
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,132.86,105.06
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,103.97,81.63
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,96.99,76.08
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,90.18,70.57
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,222.07,184.12
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,321.09,265.91
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,243.64,199.29
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,182.73,145.57
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,116.73,86.68
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,51.62,8.7
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,18.72,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,11.82,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,20.36,8.03
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,32.45,22.18
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,44.15,33.2
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,52.37,40.83
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,60.31,47.96
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,65.54,52.6
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,78.01,63.48
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,91.32,71.37
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,105.01,82.32
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,119.25,93.73
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,133.62,105.13
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,150.19,117.88
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,167.3,130.96
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,185.77,145.3
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,204.78,160.01
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,236.99,184.67
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,270.58,210.07
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,301.44,233.5
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,333.61,257.76
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,347.46,267.52
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,361.44,277.39
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,490.14,375.3
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,629.79,477.44
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,625.53,473.3
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,627.38,474.37
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,689.48,520.09
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,741.88,558.32
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,750.65,564.1
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,757.73,569.12
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,672.22,507.86
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,567.01,431.37
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,570.58,435.89
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,573.24,439.16
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,523.6,402.86
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,455.39,352.64
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,429.45,334.36
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,403.14,315.4
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,364.77,287.24
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,326.52,258.71
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,287.26,228.49
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,248.41,198.14
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,181.65,144.83
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,130.89,103.45
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,119.68,94.76
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,108.61,85.97
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,255.09,212.14
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,360.88,299.2
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,286.17,234.23
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,218.39,174.19
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,143.75,106.55
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,69.18,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,23.45,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,11.37,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,19.63,6.89
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,30.63,20.66
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,41.31,30.82
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,50.23,39.09
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,57.19,45.39
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,51.31,40.2
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,61.0,48.73
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,79.48,61.77
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,97.87,76.75
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,145.88,114.57
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,200.98,157.64
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,241.85,188.15
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,294.23,228.3
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,276.22,216.05
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,245.38,192.56
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,305.83,239.31
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,371.59,289.26
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,451.5,350.72
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,543.24,420.18
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,621.21,478.55
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,704.64,540.05
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,700.43,535.06
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,682.3,520.44
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,605.33,463.12
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,528.73,404.71
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,605.91,464.16
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,699.34,533.4
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,600.72,459.31
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,495.5,379.7
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,516.37,397.48
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,554.26,427.18
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,431.19,334.79
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,307.62,239.68
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,335.18,261.95
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,345.9,270.93
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,349.18,274.44
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,352.17,277.8
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,317.1,251.36
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,282.1,224.68
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,224.53,179.08
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,183.86,146.43
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,158.75,126.52
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,134.01,106.59
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,116.54,92.42
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,99.09,78.05
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,258.54,215.59
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,376.84,312.79
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,298.51,244.38
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,227.86,181.51
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,148.68,108.86
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,69.61,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,23.85,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,10.91,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,19.73,6.08
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,29.42,19.49
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,38.69,28.36
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,43.61,33.06
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,48.4,37.43
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,37.53,27.82
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,35.27,25.77
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,51.67,38.18
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,68.12,51.74
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,73.92,56.37
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,79.71,60.97
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,94.37,72.71
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,109.12,84.36
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,115.83,89.56
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,122.58,94.8
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,137.53,106.62
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,152.77,118.63
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,162.15,125.94
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,171.75,133.44
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,176.82,137.06
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,181.95,140.74
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,219.34,170.03
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,257.53,199.59
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,261.12,202.23
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,264.69,204.97
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,323.34,250.19
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,374.67,289.14
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,388.94,300.02
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,403.36,311.19
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,381.69,294.97
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,359.38,278.35
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,393.47,305.34
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,428.04,332.41
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,390.5,304.74
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,352.61,276.65
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,334.35,263.28
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,315.86,249.58
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,226.1,178.9
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,155.6,122.19
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,153.97,121.37
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,152.57,120.65
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,115.2,90.54
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,78.51,60.47
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,67.84,51.84
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,57.44,43.27
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,267.19,224.43
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,419.86,348.61
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,337.08,276.05
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,261.78,208.62
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,172.85,125.11
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,85.86,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,30.51,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,10.91,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,19.84,5.04
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,29.54,19.47
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,38.83,28.45
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,45.01,34.28
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,50.95,39.67
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,50.14,39.0
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,64.39,51.53
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,76.22,58.81
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,88.18,68.46
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,104.72,81.91
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,121.43,95.34
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,175.11,137.63
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,234.91,184.26
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,267.69,209.72
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,302.63,236.82
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,321.31,250.71
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,339.58,264.1
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,470.36,366.34
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,624.38,483.18
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,686.04,528.72
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,750.78,576.32
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,812.77,622.65
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,873.16,664.98
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,907.98,687.23
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,939.92,707.57
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,910.9,687.45
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,862.99,650.66
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,754.26,571.92
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,637.24,485.11
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,634.68,484.57
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,630.91,482.57
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,633.87,486.01
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,635.57,488.58
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,620.11,479.17
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,603.42,468.91
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,582.72,454.83
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,560.89,439.86
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,496.5,392.25
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,433.25,344.68
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,404.22,323.37
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,374.86,301.41
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,342.38,276.78
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,309.56,251.49
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,447.86,367.06
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,540.9,442.55
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,466.92,382.92
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,396.66,324.89
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,314.34,255.0
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,239.64,189.22
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,133.34,92.86
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,10.01,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,17.3,2.54
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,29.15,19.04
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,40.64,30.0
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,38.38,28.47
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,45.02,34.57
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,55.67,44.08
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,65.98,53.15
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,74.99,58.02
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,84.09,65.33
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,99.0,77.5
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,114.04,89.65
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,122.58,96.18
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,131.15,102.69
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,144.19,112.96
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,157.51,123.43
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,175.08,137.02
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,193.11,150.87
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,217.58,170.0
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,242.65,189.48
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,266.0,207.14
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,289.93,225.12
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,300.09,232.8
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,310.34,240.6
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,348.23,269.67
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,378.76,292.9
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,361.09,279.31
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,329.12,254.98
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,360.37,279.19
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,378.51,293.24
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,390.11,302.4
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,401.77,311.68
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,467.93,363.72
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,552.51,428.36
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,549.13,426.53
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,544.64,424.37
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,525.7,411.3
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,505.78,397.53
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,514.71,407.61
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,537.62,427.9
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,463.73,371.92
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,408.34,329.4
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,372.87,303.04
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,337.39,276.03
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,301.77,247.95
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,265.89,219.0
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,225.37,185.68
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,185.61,152.0
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,144.29,115.83
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,104.37,80.24
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,60.28,38.14
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,10.91,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,5.46,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,10.55,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,24.25,14.91
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,37.45,27.32
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,52.82,41.31
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,68.02,54.94
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,83.45,68.62
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,98.74,81.92
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,103.23,81.6
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,107.98,85.12
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,129.91,102.54
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,152.61,120.31
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,189.75,148.9
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,233.97,182.97
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,244.02,190.88
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,252.84,197.75
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,304.88,237.71
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,361.2,280.41
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,431.51,334.34
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,507.65,392.07
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,539.03,414.55
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,566.38,434.11
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,728.66,559.55
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,890.49,675.92
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,925.35,699.19
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,957.06,721.36
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,983.18,739.11
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,1005.75,754.57
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,1026.69,769.42
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,1043.93,781.91
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,1051.23,787.19
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,1054.55,790.04
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,1051.81,789.02
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,1045.12,785.56
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,1031.52,778.39
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,1014.18,768.82
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,990.19,753.74
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,962.83,736.43
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,929.01,716.02
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,892.42,693.51
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,856.69,670.1
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,810.21,638.69
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,755.5,601.97
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,699.97,563.75
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,634.7,516.0
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,570.35,467.36
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,500.21,411.46
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,430.36,353.34
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,344.47,279.24
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,266.84,209.35
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,171.04,110.98
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,65.33,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.46,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,10.55,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,24.63,15.11
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,38.17,27.88
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,53.88,42.2
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,69.42,56.17
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,84.83,69.87
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,100.1,83.22
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,119.42,95.07
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,141.68,112.19
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,162.3,128.04
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,190.17,149.99
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,247.72,184.21
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,365.82,272.91
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,425.88,325.3
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,486.2,376.48
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,544.75,424.78
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,603.5,471.71
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,657.74,514.73
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,710.38,555.46
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,759.87,591.91
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,807.21,625.24
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,802.79,620.52
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,770.92,592.98
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,870.69,668.7
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,958.88,728.43
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,985.81,747.11
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,1009.09,763.84
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,1020.23,772.87
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,1027.09,779.18
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,1034.71,785.76
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,1038.48,789.83
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,1037.07,790.93
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,1031.73,789.44
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,1018.27,781.67
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,1001.15,771.47
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,904.26,704.54
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,783.8,617.85
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,851.06,671.93
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,891.62,704.41
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,847.99,674.17
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,802.29,642.48
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,747.48,604.58
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,691.91,565.18
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,627.06,516.38
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,563.14,466.57
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,491.89,408.1
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,420.91,347.64
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,334.4,271.78
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,256.43,200.65
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,134.37,80.53
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
