Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,9.1,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,15.77,0.0
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,26.85,16.76
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,37.59,27.2
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,47.09,36.02
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,56.23,44.29
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,63.12,50.38
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,69.71,56.02
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,96.22,69.58
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,145.94,100.39
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,178.9,115.28
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,245.27,162.99
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,297.46,217.67
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,328.62,251.31
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,395.11,303.06
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,490.53,379.73
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,549.36,428.41
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,607.37,474.97
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,662.57,518.77
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,716.09,560.14
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,765.75,595.74
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,813.2,628.35
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,855.98,658.03
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,895.81,685.46
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,931.08,709.57
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,963.0,731.31
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,990.1,749.73
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,1013.5,765.67
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,1029.39,777.03
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,1041.27,785.85
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,1048.34,792.69
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,1051.37,796.99
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,1049.3,796.87
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,1043.23,794.2
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,1029.69,786.11
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,1012.35,775.57
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,989.38,761.21
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,962.98,744.5
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,928.95,723.8
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,892.08,700.87
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,848.47,671.4
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,802.81,640.07
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,749.74,603.61
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,702.75,570.94
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,638.56,523.16
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,575.21,474.65
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,501.14,414.55
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,430.4,354.46
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,346.77,280.84
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,268.62,208.87
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,137.7,74.21
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,8.64,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,15.66,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,22.88,13.33
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,29.89,20.46
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,34.45,24.85
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,42.47,32.11
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,69.49,56.1
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,110.04,91.68
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,128.79,101.55
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,155.76,120.6
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,187.78,142.46
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,230.9,174.8
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,264.24,204.13
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,289.45,226.1
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,339.3,265.71
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,398.89,313.35
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,490.94,386.74
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,606.47,479.1
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,661.07,522.78
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,714.11,564.33
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,763.53,599.99
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,810.68,632.19
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,853.25,661.93
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,892.97,689.42
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,928.66,713.88
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,961.14,735.98
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,987.47,753.75
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,1010.14,769.01
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,1024.83,779.25
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,1035.53,786.92
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,1042.55,792.23
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,1045.61,795.0
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,1042.99,794.47
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,1036.4,791.4
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,1022.03,783.09
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,1003.95,772.32
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,980.53,757.87
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,953.66,741.01
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,919.59,718.62
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,882.77,694.14
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,838.51,664.01
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,800.12,637.88
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,745.86,600.36
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,690.82,561.41
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,626.56,513.33
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,563.16,464.36
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,488.74,403.53
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,421.74,346.1
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,334.84,270.45
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,256.82,198.56
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,150.5,68.63
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,46.36,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,8.19,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,14.81,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,22.96,13.26
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,30.84,21.26
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,35.76,25.99
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,40.54,30.4
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,44.33,33.84
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,60.98,48.56
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,78.44,60.75
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,96.06,75.11
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,107.44,84.28
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,118.91,93.44
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,124.23,97.3
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,129.48,101.09
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,148.26,116.0
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,167.48,131.16
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,188.77,147.92
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,210.7,165.1
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,224.52,175.82
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,238.6,186.73
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,243.34,189.94
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,248.01,193.12
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,264.76,206.18
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,281.83,219.46
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,284.38,221.48
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,286.86,223.5
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,284.05,221.37
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,281.07,219.13
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,293.87,229.33
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,306.89,239.7
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,354.49,276.97
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,387.97,303.08
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,423.33,331.23
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,458.93,359.42
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,654.94,514.99
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,827.35,647.34
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,739.65,580.9
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,637.15,503.81
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,607.67,484.69
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,576.85,463.86
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,413.05,334.89
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,258.98,209.12
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,211.16,170.87
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,153.44,123.51
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,131.12,105.12
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,109.18,86.76
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,285.47,238.08
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,392.75,325.12
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,300.24,243.39
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,217.7,167.4
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,105.28,33.77
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,8.19,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,14.21,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,24.61,14.44
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,35.97,25.68
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,42.68,32.07
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,49.16,38.02
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,52.82,41.36
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,56.36,44.47
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,70.32,45.1
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,123.24,70.19
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,183.23,114.42
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,241.24,163.1
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,295.35,214.01
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,344.15,259.04
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,390.81,300.31
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,432.53,335.92
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,482.63,375.87
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,534.0,415.81
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,614.52,479.96
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,702.79,549.63
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,751.23,584.56
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,797.42,616.33
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,838.98,645.18
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,877.77,671.89
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,911.85,695.2
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,942.69,716.23
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,968.72,733.94
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,991.2,749.28
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,1002.33,757.42
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,1009.39,763.0
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,1015.5,768.55
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,1017.82,771.65
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,1015.17,771.92
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,1008.72,769.7
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,994.69,764.17
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,977.13,756.13
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,953.46,742.18
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,936.46,732.93
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,901.13,710.87
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,863.22,686.7
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,818.07,655.47
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,771.1,622.43
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,714.52,582.24
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,661.44,543.83
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,594.78,493.53
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,529.8,441.75
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,451.66,376.65
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,378.16,313.02
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,286.48,232.02
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,204.91,156.02
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,95.82,12.96
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.03,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,19.39,10.07
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,31.64,21.97
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,46.33,35.39
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,60.86,48.53
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,76.38,62.42
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,91.74,75.96
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,102.5,81.25
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,113.92,90.38
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,137.44,109.23
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,162.35,129.1
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,179.02,142.1
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,196.02,155.3
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,204.08,161.58
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,211.72,167.45
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,241.28,190.46
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,273.34,215.23
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,318.77,250.87
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,366.91,288.36
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,361.33,283.63
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,354.14,277.72
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,372.18,291.73
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,390.6,305.98
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,370.97,290.59
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,350.06,274.22
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,353.35,276.96
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,356.49,279.59
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,709.87,563.63
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,1017.85,790.85
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,1023.99,794.13
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,1026.33,796.5
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,933.26,730.95
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,811.11,638.39
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,916.14,721.93
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,997.36,781.59
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,972.77,765.0
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,944.86,746.56
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,909.39,724.2
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,871.29,699.63
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,823.34,666.15
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,773.83,630.96
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,720.56,593.14
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,662.64,550.66
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,589.58,493.8
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,518.98,435.58
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,438.92,368.14
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,363.66,302.39
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,266.83,216.55
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,185.44,139.76
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,86.58,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,7.28,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,13.16,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,26.91,15.97
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,40.79,29.99
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,49.97,38.73
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,58.87,46.94
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,64.79,52.26
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,71.47,58.05
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,84.41,57.68
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,135.34,82.14
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,190.3,122.81
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,248.78,172.44
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,306.95,223.83
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,371.44,280.49
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,430.55,332.95
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,490.35,384.7
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,549.76,434.08
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,610.63,483.19
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,664.97,526.71
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,717.83,567.99
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,766.07,603.51
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,812.02,635.07
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,854.58,665.38
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,894.41,693.61
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,928.57,718.06
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,959.5,740.26
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,985.2,758.86
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,1007.3,775.06
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,1025.9,788.94
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,1040.74,800.36
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,1047.53,805.97
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,1050.37,809.02
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,1045.28,807.04
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,1036.33,802.51
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,1020.85,794.4
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,1001.71,783.76
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,975.83,767.11
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,956.75,755.43
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,919.25,729.45
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,879.12,701.52
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,830.67,667.61
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,780.63,632.06
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,721.76,590.06
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,666.98,550.22
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,594.84,495.37
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,525.03,439.04
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,443.95,371.08
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,367.87,304.8
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,270.17,218.33
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,185.62,137.44
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,85.17,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,7.28,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,14.55,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,24.58,13.82
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,35.47,25.25
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,41.78,31.37
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,47.91,37.06
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,51.65,40.51
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,55.28,43.72
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,70.53,44.9
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,124.95,71.07
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,186.03,116.04
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,245.26,165.36
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,304.65,216.9
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,365.93,269.57
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,425.98,320.92
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,486.51,371.04
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,546.08,418.05
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,604.47,462.53
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,658.87,504.23
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,711.78,543.85
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,760.17,578.09
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,806.22,608.96
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,848.26,638.05
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,887.54,665.23
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,920.92,687.11
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,950.93,706.74
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,976.41,725.23
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,998.31,741.45
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,1009.69,751.26
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,1017.04,758.52
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,1023.02,766.04
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,1025.19,771.14
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,1020.03,769.93
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,1011.14,766.29
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,1007.14,765.77
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,988.38,755.11
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,961.5,739.46
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,931.46,721.44
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,894.27,698.4
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,854.58,673.28
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,808.3,641.97
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,764.91,612.3
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,706.24,570.66
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,647.49,528.03
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,579.65,476.12
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,513.54,422.61
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,433.23,356.65
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,357.94,292.23
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,264.35,210.82
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,182.46,131.13
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,82.38,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,12.73,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,22.37,11.72
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,32.89,22.88
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,38.91,28.71
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,44.76,34.13
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,47.86,36.93
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,50.9,39.53
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,66.77,41.03
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,126.55,71.1
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,183.51,112.1
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,243.48,161.54
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,303.1,212.99
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,364.16,265.4
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,424.53,316.17
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,486.94,366.81
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,544.71,412.44
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,601.81,456.05
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,655.5,496.48
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,707.73,534.8
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,756.35,568.58
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,802.84,598.93
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,844.5,627.43
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,883.42,654.06
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,917.66,677.58
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,948.7,699.04
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,974.01,717.29
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,995.75,733.33
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,1010.5,745.32
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,1021.41,754.91
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,1027.32,762.37
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,1029.36,767.41
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,1025.94,767.45
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,1018.69,765.02
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,1003.17,756.43
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,984.07,745.51
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,959.88,731.12
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,942.27,721.31
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,904.84,698.15
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,864.84,673.03
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,818.96,642.08
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,771.23,609.35
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,713.32,569.39
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,655.07,528.15
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,592.19,481.1
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,526.93,429.52
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,447.21,364.49
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,372.47,300.85
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,279.35,220.13
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,197.57,136.56
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,72.59,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,11.82,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,21.55,10.61
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,32.09,21.93
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,39.0,28.51
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,45.67,34.62
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,49.52,38.05
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,53.25,41.23
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,69.48,42.96
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,124.56,69.4
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,185.76,113.97
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,245.17,163.01
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,304.94,214.64
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,366.31,267.42
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,426.29,317.76
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,486.73,366.7
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,545.46,411.95
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,602.4,454.07
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,655.96,492.8
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,708.05,529.11
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,756.28,561.52
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,802.32,590.31
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,844.26,617.67
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,883.49,643.11
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,916.63,663.2
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,946.53,681.16
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,972.65,699.15
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,995.25,715.01
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,1003.14,722.12
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,1018.1,733.95
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,1022.58,740.1
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,1023.2,743.98
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,1017.61,742.49
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,1008.28,738.67
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,991.04,730.43
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,970.31,719.94
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,941.95,703.26
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,910.62,684.47
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,877.18,664.82
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,836.05,639.54
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,785.21,607.19
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,733.26,573.3
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,672.96,531.78
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,612.94,489.35
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,541.27,435.8
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,472.03,381.77
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,389.82,315.63
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,311.56,250.19
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,222.5,173.48
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,144.0,93.69
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,49.59,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,10.01,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,21.91,10.53
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,34.78,24.37
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,44.13,33.21
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,53.19,41.51
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,73.0,59.04
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,100.64,83.06
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,92.01,71.64
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,81.38,62.66
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,89.34,69.06
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,97.32,75.38
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,156.08,122.13
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,214.94,168.06
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,241.78,188.76
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,269.9,210.42
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,313.67,244.06
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,361.0,280.11
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,424.85,328.68
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,492.02,379.07
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,551.07,422.26
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,608.81,463.98
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,621.18,471.85
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,630.82,477.97
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,649.77,491.88
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,667.79,505.04
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,544.71,414.93
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,412.26,315.36
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,411.61,315.9
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,410.62,315.56
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,427.3,328.68
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,444.09,341.83
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,441.47,340.6
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,438.45,339.22
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,417.99,324.47
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,397.13,309.42
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,357.46,279.71
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,317.8,249.66
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,300.1,237.31
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,282.17,224.53
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,236.31,188.4
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,178.31,141.92
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,151.75,120.83
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,125.63,99.67
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,105.84,83.4
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,86.15,66.93
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,227.88,187.82
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,332.4,270.31
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,240.59,189.26
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,157.12,97.02
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,56.43,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
