Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,10.91,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,21.26,9.61
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,32.29,22.28
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,38.75,28.6
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,45.02,34.45
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,41.25,31.26
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,48.56,37.78
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,63.22,48.22
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,77.27,59.75
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,93.86,73.21
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,110.61,86.58
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,127.95,100.22
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,145.5,113.83
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,155.6,121.55
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,165.97,129.51
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,190.93,148.71
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,216.69,168.28
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,237.46,184.21
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,258.76,200.51
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,276.15,213.34
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,293.91,226.4
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,290.79,223.92
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,287.32,221.28
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,300.24,230.79
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,313.38,240.38
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,311.85,239.38
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,310.16,238.33
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,359.37,276.12
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,395.52,303.73
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,397.55,305.72
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,399.41,307.79
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,364.28,281.6
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,328.65,254.85
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,351.0,273.74
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,373.42,292.6
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,367.62,289.15
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,361.32,285.44
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,298.8,237.15
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,222.03,176.59
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,202.67,161.65
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,183.42,146.52
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,161.43,129.15
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,139.69,111.69
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,332.28,276.62
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,481.49,398.36
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,398.53,328.33
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,321.41,261.58
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,226.98,178.24
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,139.5,77.27
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,49.7,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,21.15,8.94
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,34.04,23.7
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,43.4,32.64
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,52.47,41.01
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,47.12,36.46
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,53.89,42.49
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,66.92,51.34
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,79.71,61.82
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,100.78,79.19
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,122.08,96.52
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,147.51,116.66
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,173.92,137.36
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,173.09,136.39
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,171.62,134.95
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,179.7,140.91
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,187.9,146.91
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,218.65,171.08
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,250.34,195.76
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,306.44,238.93
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,360.95,280.12
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,325.66,252.66
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,279.23,216.68
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,281.32,218.0
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,283.32,219.14
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,303.39,234.69
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,338.62,261.66
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,350.09,270.55
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,361.72,279.67
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,389.92,301.74
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,418.66,324.08
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,400.71,310.84
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,382.32,297.42
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,372.93,291.55
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,363.24,285.41
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,332.96,262.5
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,302.56,239.35
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,263.62,209.49
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,210.26,167.6
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,179.66,143.19
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,149.48,118.76
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,130.72,103.85
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,112.15,88.82
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,292.94,244.06
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,434.28,359.26
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,349.92,288.1
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,276.68,224.58
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,191.15,148.38
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,109.32,49.37
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,37.2,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,7.28,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,21.85,8.63
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,35.53,24.89
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,47.09,35.84
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,58.24,46.09
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,52.81,41.5
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,51.22,40.12
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,64.86,49.61
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,78.05,60.45
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,94.64,74.1
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,111.41,87.73
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,119.61,94.01
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,127.82,100.24
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,154.75,121.76
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,182.47,143.72
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,193.02,151.55
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,203.71,159.48
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,200.0,156.3
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,195.99,152.94
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,201.38,157.08
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,206.81,161.25
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,198.25,154.39
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,189.46,147.39
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,181.39,140.72
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,173.15,133.94
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,209.1,162.4
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,245.94,191.25
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,275.0,214.05
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,304.81,237.37
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,297.81,232.6
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,290.66,227.83
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,293.04,230.19
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,313.29,246.47
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,302.75,239.14
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,292.05,231.74
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,258.87,206.06
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,243.13,194.08
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,202.42,161.51
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,162.18,128.93
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,115.24,90.74
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,69.9,53.23
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,61.44,46.42
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,53.0,39.48
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,280.08,235.99
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,452.8,377.49
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,370.33,306.89
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,293.87,239.78
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,201.77,156.51
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,114.25,36.89
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,40.22,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.73,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,11.87,1.63
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,21.14,12.54
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,33.53,23.99
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,45.64,35.06
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,58.7,46.91
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,71.65,58.47
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,84.64,66.57
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,98.07,77.56
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,121.77,96.95
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,146.35,116.88
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,172.05,137.2
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,199.23,158.64
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,214.23,170.55
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,229.25,182.42
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,222.79,176.65
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,215.15,169.93
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,235.06,185.64
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,255.49,201.67
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,255.47,201.43
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,255.16,201.02
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,303.96,239.57
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,347.93,273.96
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,278.95,219.7
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,219.64,172.58
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,270.68,213.39
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,338.26,266.6
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,362.5,285.86
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,387.35,305.69
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,383.01,303.16
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,378.39,300.53
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,304.39,242.2
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,216.82,172.11
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,233.31,186.0
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,250.26,200.16
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,201.96,161.19
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,154.23,122.29
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,130.5,103.36
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,106.87,84.25
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,100.08,78.85
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,93.36,73.46
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,62.33,47.56
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,33.49,23.13
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,27.74,18.22
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,22.0,13.25
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,17.14,9.02
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,12.3,4.73
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,7.46,0.36
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.63,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.36,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,7.28,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,20.44,5.76
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,34.17,23.44
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,44.31,33.19
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,54.13,42.24
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,60.59,48.19
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,68.04,54.81
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,85.2,57.67
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,136.34,84.25
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,189.65,123.85
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,246.78,171.92
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,303.77,221.79
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,362.93,273.26
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,389.31,301.2
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,390.77,305.85
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,420.85,329.56
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,448.25,350.2
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,495.29,386.45
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,545.17,424.29
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,577.0,447.15
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,608.18,469.25
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,525.97,406.38
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,430.55,332.45
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,440.19,339.44
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,449.6,345.75
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,729.59,560.53
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,981.97,736.17
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,998.1,744.75
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,1010.57,753.32
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,1014.53,755.94
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,1014.66,756.26
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,1009.62,753.86
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,1000.78,749.13
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,981.98,737.93
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,959.73,724.56
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,932.45,707.84
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,902.09,688.99
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,861.57,664.25
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,824.1,641.34
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,773.95,608.0
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,722.62,573.14
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,660.37,529.74
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,598.63,485.38
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,525.14,428.65
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,454.48,371.45
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,368.2,299.93
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,288.54,231.16
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,192.97,144.36
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,98.99,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,34.81,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,16.83,2.69
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,33.33,22.67
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,45.38,34.11
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,57.02,44.77
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,64.83,51.91
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,72.35,58.59
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,89.81,62.0
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,140.18,88.61
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,191.68,126.39
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,247.21,172.24
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,302.83,219.69
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,361.17,269.11
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,418.07,317.1
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,476.06,364.58
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,538.0,413.34
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,602.37,462.8
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,655.91,503.53
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,707.95,542.17
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,756.54,575.71
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,803.04,605.96
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,844.38,634.09
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,882.92,660.29
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,917.02,682.74
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,947.92,703.03
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,972.73,720.7
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,993.91,736.12
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,1006.35,745.94
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,1014.84,753.36
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,1019.52,757.46
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,1020.32,759.21
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,1014.57,757.27
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,1005.0,752.95
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,988.39,744.61
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,968.27,734.0
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,951.64,724.83
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,921.49,706.34
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,882.36,680.85
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,840.82,653.48
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,791.44,620.45
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,740.57,585.71
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,679.47,543.35
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,622.97,503.13
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,551.7,449.08
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,482.89,393.3
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,396.21,321.37
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,316.24,251.92
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,216.1,158.9
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,115.56,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,42.66,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,13.08,0.0
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,26.66,16.98
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,32.55,22.97
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,38.3,28.39
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,43.08,32.77
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,59.72,47.49
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,70.39,54.08
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,81.2,62.88
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,94.97,74.12
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,108.89,85.36
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,116.67,91.28
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,124.45,97.15
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,133.97,104.58
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,143.55,112.02
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,171.27,133.72
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,199.85,155.81
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,200.81,156.27
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,201.59,156.69
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,236.44,183.55
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,272.36,210.82
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,272.95,211.09
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,273.34,211.37
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,276.77,214.1
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,280.18,216.83
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,328.53,254.21
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,366.55,283.38
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,363.54,281.31
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,360.26,279.22
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,364.06,282.66
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,367.83,286.1
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,340.9,265.81
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,313.56,245.12
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,312.64,245.64
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,311.64,246.07
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,245.41,194.12
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,198.18,156.56
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,202.68,160.99
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,207.26,165.42
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,187.52,149.83
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,167.95,134.25
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,430.14,355.75
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,611.4,502.2
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,535.86,442.6
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,463.39,383.16
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,374.79,307.86
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,293.33,235.75
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,163.62,117.69
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,20.01,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,10.01,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,13.13,0.0
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,26.71,16.93
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,33.01,23.36
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,39.15,29.15
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,42.93,32.72
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,46.62,36.06
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,78.6,55.86
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,114.24,90.51
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,129.72,102.53
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,145.75,114.87
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,172.56,135.54
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,199.66,156.23
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,214.49,167.6
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,229.2,178.77
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,257.45,200.01
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,287.07,221.95
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,339.75,261.58
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,396.41,303.49
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,410.68,313.19
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,424.38,322.68
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,466.84,354.55
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,502.13,380.96
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,513.25,388.97
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,523.75,396.64
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,531.11,402.82
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,537.84,408.59
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,589.79,448.62
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,659.38,500.47
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,657.18,499.44
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,653.48,497.88
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,642.68,491.19
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,630.39,483.5
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,613.7,473.31
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,595.56,462.05
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,572.61,446.53
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,548.34,429.95
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,709.32,557.04
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,836.95,649.53
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,786.1,613.84
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,733.96,578.04
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,676.18,538.26
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,614.77,494.4
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,539.46,437.77
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,467.19,379.74
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,379.04,306.44
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,298.06,235.74
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,194.15,134.1
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,70.53,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,12.75,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,25.91,16.16
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,31.82,22.31
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,37.61,27.79
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,41.47,31.37
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,45.23,34.7
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,62.55,42.05
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,79.52,61.44
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,108.61,85.13
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,138.24,108.82
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,154.81,121.44
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,171.96,134.49
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,227.31,177.0
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,289.39,224.0
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,359.85,277.04
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,442.24,338.27
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,473.9,361.02
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,505.41,383.67
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,494.96,375.3
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,485.74,367.63
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,503.34,380.86
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,520.27,393.35
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,533.45,403.7
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,546.13,413.71
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,553.47,419.63
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,560.0,425.03
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,514.51,391.86
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,449.65,344.18
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,443.89,340.79
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,437.68,336.82
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,427.67,330.07
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,417.25,323.03
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,386.64,300.37
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,355.75,277.36
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,337.44,264.15
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,318.88,250.62
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,297.99,235.64
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,276.8,220.24
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,251.74,200.99
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,226.69,181.5
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,445.46,363.6
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,598.09,484.99
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,523.44,425.81
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,451.92,367.11
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,363.22,292.91
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,282.02,221.69
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,177.58,115.86
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,57.7,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,12.37,0.0
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,25.09,15.19
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,31.45,21.75
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,37.66,27.56
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,41.5,31.11
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,45.25,34.41
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,68.24,40.54
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,123.32,67.71
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,180.53,109.54
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,240.8,159.37
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,301.41,210.98
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,363.63,263.11
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,426.03,314.86
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,485.99,363.19
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,544.37,408.04
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,602.84,451.29
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,657.44,492.0
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,710.44,530.54
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,758.56,563.49
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,804.27,593.79
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,845.64,621.78
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,884.08,647.78
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,917.65,669.7
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,947.84,689.37
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,972.56,706.06
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,993.58,720.49
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,1006.58,730.31
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,1015.6,737.77
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,1020.43,741.86
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,1021.31,743.6
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,1014.59,740.59
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,1004.01,735.25
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,987.19,727.39
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,966.79,717.22
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,938.04,700.36
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,906.24,681.33
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,876.37,664.2
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,834.8,638.64
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,784.5,605.46
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,732.89,570.63
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,670.89,527.9
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,609.18,483.93
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,539.47,432.13
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,468.98,375.58
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,379.81,302.2
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,298.36,231.11
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,187.75,112.39
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,66.79,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
