Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,16.5,31.0,13.32,0.0
2016,9,19,6,30,283.0,33.0,1.5,17.0,62.0,26.96,16.46
2016,9,19,6,45,380.0,43.5,1.6,17.5,107.0,34.51,24.22
2016,9,19,7,0,477.0,54.0,1.7,18.0,152.0,41.82,31.03
2016,9,19,7,15,538.5,61.5,1.7,18.0,201.5,46.24,35.17
2016,9,19,7,30,600.0,69.0,1.7,18.0,251.0,50.54,39.04
2016,9,19,7,45,645.5,73.5,1.7,18.5,302.0,68.37,41.27
2016,9,19,8,0,691.0,78.0,1.7,19.0,353.0,121.51,67.94
2016,9,19,8,15,720.0,82.0,1.75,19.5,401.0,181.11,112.2
2016,9,19,8,30,749.0,86.0,1.8,20.0,449.0,239.72,161.08
2016,9,19,8,45,774.5,88.0,1.85,20.5,494.5,298.59,212.15
2016,9,19,9,0,800.0,90.0,1.9,21.0,540.0,359.71,264.83
2016,9,19,9,15,815.5,92.5,1.95,21.5,580.5,419.15,315.24
2016,9,19,9,30,831.0,95.0,2.0,22.0,621.0,479.06,364.38
2016,9,19,9,45,838.0,99.0,2.1,22.5,654.0,536.12,409.91
2016,9,19,10,0,845.0,103.0,2.2,23.0,687.0,591.33,452.58
2016,9,19,10,15,853.5,104.5,2.3,23.5,715.0,643.76,491.95
2016,9,19,10,30,862.0,106.0,2.4,24.0,743.0,694.75,529.19
2016,9,19,10,45,872.0,105.0,2.5,24.5,764.5,742.74,562.85
2016,9,19,11,0,882.0,104.0,2.6,25.0,786.0,788.88,593.35
2016,9,19,11,15,886.0,105.0,2.7,25.0,799.0,830.09,621.38
2016,9,19,11,30,890.0,106.0,2.8,25.0,812.0,868.59,647.5
2016,9,19,11,45,895.5,104.0,2.9,25.0,818.5,902.41,670.43
2016,9,19,12,0,901.0,102.0,3.0,25.0,825.0,933.17,691.35
2016,9,19,12,15,901.0,102.0,3.15,25.0,822.5,957.7,708.57
2016,9,19,12,30,901.0,102.0,3.3,25.0,820.0,978.65,723.56
2016,9,19,12,45,891.5,105.0,3.45,25.5,807.0,990.03,730.92
2016,9,19,13,0,882.0,108.0,3.6,26.0,794.0,997.48,735.85
2016,9,19,13,15,877.0,107.0,3.7,25.5,775.5,1001.08,740.96
2016,9,19,13,30,872.0,106.0,3.8,25.0,757.0,1000.85,743.71
2016,9,19,13,45,869.0,102.5,3.95,25.0,732.5,995.96,742.38
2016,9,19,14,0,866.0,99.0,4.1,25.0,708.0,987.25,738.62
2016,9,19,14,15,856.0,97.5,4.1,25.0,675.0,970.25,728.48
2016,9,19,14,30,846.0,96.0,4.1,25.0,642.0,959.94,723.05
2016,9,19,14,45,836.0,92.0,4.2,25.0,604.0,932.9,706.77
2016,9,19,15,0,826.0,88.0,4.3,25.0,566.0,902.64,688.26
2016,9,19,15,15,807.0,85.5,4.25,24.5,522.0,863.06,663.65
2016,9,19,15,30,788.0,83.0,4.2,24.0,478.0,821.18,637.09
2016,9,19,15,45,765.5,78.5,4.2,23.5,430.5,771.83,604.81
2016,9,19,16,0,743.0,74.0,4.2,23.0,383.0,721.05,570.69
2016,9,19,16,15,706.5,69.5,4.1,22.5,332.5,658.31,526.27
2016,9,19,16,30,670.0,65.0,4.0,22.0,282.0,600.38,484.05
2016,9,19,16,45,619.0,58.5,3.9,21.5,231.5,526.9,427.72
2016,9,19,17,0,568.0,52.0,3.8,21.0,181.0,456.41,369.98
2016,9,19,17,15,482.0,43.5,3.75,20.5,133.0,366.27,294.02
2016,9,19,17,30,396.0,35.0,3.7,20.0,85.0,284.16,220.67
2016,9,19,17,45,248.5,22.5,3.65,19.5,49.0,170.83,90.49
2016,9,19,18,0,101.0,10.0,3.6,19.0,13.0,51.96,0.0
2016,9,19,18,15,50.5,5.0,3.55,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,14.0,31.5,13.42,0.0
2016,9,20,6,30,280.0,34.0,2.9,14.0,63.0,28.04,17.37
2016,9,20,6,45,384.0,45.0,3.1,14.5,108.5,36.02,25.79
2016,9,20,7,0,488.0,56.0,3.3,15.0,154.0,43.74,33.09
2016,9,20,7,15,551.0,63.0,3.35,15.0,204.5,47.68,36.87
2016,9,20,7,30,614.0,70.0,3.4,15.0,255.0,51.54,40.41
2016,9,20,7,45,307.0,79.0,3.45,15.5,171.5,64.22,43.89
2016,9,20,8,0,0.0,88.0,3.5,16.0,88.0,77.0,59.67
2016,9,20,8,15,0.0,107.0,3.55,16.5,107.0,93.23,72.94
2016,9,20,8,30,0.0,126.0,3.6,17.0,126.0,109.65,86.17
2016,9,20,8,45,3.5,154.5,3.65,17.5,157.0,135.17,106.57
2016,9,20,9,0,7.0,183.0,3.7,18.0,188.0,161.48,127.38
2016,9,20,9,15,25.0,220.5,3.7,18.0,237.0,202.12,159.61
2016,9,20,9,30,43.0,258.0,3.7,18.0,286.0,246.25,194.46
2016,9,20,9,45,68.5,286.5,3.7,18.5,333.0,289.65,228.14
2016,9,20,10,0,94.0,315.0,3.7,19.0,380.0,336.52,264.22
2016,9,20,10,15,67.0,310.0,3.7,19.0,357.5,323.2,253.38
2016,9,20,10,30,40.0,305.0,3.7,19.0,335.0,306.51,239.85
2016,9,20,10,45,111.0,338.5,3.75,19.5,423.5,401.81,314.02
2016,9,20,11,0,182.0,372.0,3.8,20.0,512.0,497.75,386.76
2016,9,20,11,15,189.5,378.0,3.85,20.0,526.0,521.82,404.56
2016,9,20,11,30,197.0,384.0,3.9,20.0,540.0,545.89,422.6
2016,9,20,11,45,200.5,383.5,4.0,20.0,543.0,559.72,433.13
2016,9,20,12,0,204.0,383.0,4.1,20.0,546.0,572.88,443.24
2016,9,20,12,15,220.5,379.0,4.2,20.0,554.5,593.74,459.47
2016,9,20,12,30,237.0,375.0,4.3,20.0,563.0,614.28,475.47
2016,9,20,12,45,232.0,372.5,4.45,20.0,555.0,615.07,476.71
2016,9,20,13,0,227.0,370.0,4.6,20.0,547.0,614.64,477.18
2016,9,20,13,15,243.5,357.5,4.7,20.0,543.0,623.21,485.01
2016,9,20,13,30,260.0,345.0,4.8,20.0,539.0,648.94,505.23
2016,9,20,13,45,176.5,332.5,4.95,20.0,462.0,537.05,420.88
2016,9,20,14,0,93.0,320.0,5.1,20.0,385.0,424.19,333.79
2016,9,20,14,15,93.0,304.5,5.1,19.5,367.0,409.11,323.85
2016,9,20,14,30,93.0,289.0,5.1,19.0,349.0,393.59,313.23
2016,9,20,14,45,72.5,264.5,5.2,19.0,309.5,347.18,277.13
2016,9,20,15,0,52.0,240.0,5.3,19.0,270.0,301.02,240.81
2016,9,20,15,15,51.5,220.5,5.35,18.5,248.5,279.74,225.09
2016,9,20,15,30,51.0,201.0,5.4,18.0,227.0,258.23,208.92
2016,9,20,15,45,146.5,182.0,5.45,18.0,245.0,334.29,274.32
2016,9,20,16,0,242.0,163.0,5.5,18.0,263.0,402.43,332.19
2016,9,20,16,15,436.5,117.0,5.5,17.5,267.5,504.19,419.06
2016,9,20,16,30,631.0,71.0,5.5,17.0,272.0,578.46,481.2
2016,9,20,16,45,572.0,64.0,5.5,17.0,221.5,500.57,417.1
2016,9,20,17,0,513.0,57.0,5.5,17.0,171.0,426.39,353.58
2016,9,20,17,15,422.5,47.5,5.4,16.5,124.5,335.09,274.21
2016,9,20,17,30,332.0,38.0,5.3,16.0,78.0,252.05,198.0
2016,9,20,17,45,166.0,19.0,5.25,16.0,39.0,124.9,52.96
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.0,5.15,14.0,30.0,13.44,0.0
2016,9,21,6,30,272.0,34.0,5.4,14.0,60.0,28.18,17.21
2016,9,21,6,45,377.0,44.5,5.7,14.5,105.5,35.69,25.43
2016,9,21,7,0,482.0,55.0,6.0,15.0,151.0,42.99,32.37
2016,9,21,7,15,546.5,62.5,6.1,15.0,201.0,47.37,36.56
2016,9,21,7,30,611.0,70.0,6.2,15.0,251.0,51.66,40.49
2016,9,21,7,45,513.5,98.5,6.3,15.5,270.5,84.32,57.34
2016,9,21,8,0,416.0,127.0,6.4,16.0,290.0,134.2,90.75
2016,9,21,8,15,449.5,139.0,6.45,16.0,336.0,180.21,125.72
2016,9,21,8,30,483.0,151.0,6.5,16.0,382.0,230.44,167.88
2016,9,21,8,45,647.5,121.0,6.6,16.0,462.5,288.56,214.42
2016,9,21,9,0,812.0,91.0,6.7,16.0,543.0,365.5,279.08
2016,9,21,9,15,518.0,186.5,6.75,16.0,482.5,377.34,297.94
2016,9,21,9,30,224.0,282.0,6.8,16.0,422.0,352.99,282.33
2016,9,21,9,45,549.0,190.5,6.9,16.5,559.0,465.96,374.16
2016,9,21,10,0,874.0,99.0,7.0,17.0,696.0,604.75,486.86
2016,9,21,10,15,883.5,100.5,7.0,17.0,725.0,659.17,531.41
2016,9,21,10,30,893.0,102.0,7.0,17.0,754.0,712.16,574.08
2016,9,21,10,45,899.0,103.5,7.0,17.0,775.5,760.96,611.86
2016,9,21,11,0,905.0,105.0,7.0,17.0,797.0,807.53,646.3
2016,9,21,11,15,910.0,105.5,7.0,17.0,811.0,849.85,677.35
2016,9,21,11,30,915.0,106.0,7.0,17.0,825.0,889.43,706.23
2016,9,21,11,45,917.5,106.5,7.0,17.0,831.0,923.89,731.26
2016,9,21,12,0,920.0,107.0,7.0,17.0,837.0,955.08,753.89
2016,9,21,12,15,920.5,107.0,7.1,17.0,835.5,980.47,772.82
2016,9,21,12,30,921.0,107.0,7.2,17.0,834.0,1002.22,789.24
2016,9,21,12,45,920.5,106.0,7.3,17.0,823.5,1018.18,801.61
2016,9,21,13,0,920.0,105.0,7.4,17.0,813.0,1030.27,811.37
2016,9,21,13,15,916.5,104.0,7.45,17.0,794.5,1035.48,816.07
2016,9,21,13,30,913.0,103.0,7.5,17.0,776.0,1036.72,818.1
2016,9,21,13,45,908.5,101.0,7.55,17.5,750.5,1031.85,814.31
2016,9,21,14,0,904.0,99.0,7.6,18.0,725.0,1023.06,807.86
2016,9,21,14,15,894.0,97.0,7.65,17.5,691.0,1005.02,797.92
2016,9,21,14,30,884.0,95.0,7.7,17.0,657.0,983.36,785.38
2016,9,21,14,45,872.5,91.5,7.75,17.0,617.5,964.82,773.68
2016,9,21,15,0,861.0,88.0,7.8,17.0,578.0,932.9,751.98
2016,9,21,15,15,841.5,85.5,7.75,17.0,532.5,891.9,722.94
2016,9,21,15,30,822.0,83.0,7.7,17.0,487.0,848.5,691.85
2016,9,21,15,45,798.0,78.5,7.7,17.0,437.5,796.71,654.02
2016,9,21,16,0,774.0,74.0,7.7,17.0,388.0,743.49,614.39
2016,9,21,16,15,735.0,69.5,7.65,16.5,336.0,677.58,564.73
2016,9,21,16,30,696.0,65.0,7.6,16.0,284.0,616.95,517.72
2016,9,21,16,45,635.0,59.5,7.55,16.0,231.0,536.88,451.63
2016,9,21,17,0,574.0,54.0,7.5,16.0,178.0,460.53,384.9
2016,9,21,17,15,476.0,45.0,7.45,15.5,128.5,362.63,298.63
2016,9,21,17,30,378.0,36.0,7.4,15.0,79.0,273.74,214.95
2016,9,21,17,45,189.0,18.0,7.4,14.5,39.5,132.61,36.49
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,16.5,7.75,13.0,29.0,13.06,0.0
2016,9,22,6,30,268.0,33.0,7.8,13.0,58.0,27.37,16.33
2016,9,22,6,45,376.5,44.0,7.85,13.5,104.0,35.37,25.2
2016,9,22,7,0,485.0,55.0,7.9,14.0,150.0,43.14,32.61
2016,9,22,7,15,551.0,62.5,7.75,14.0,201.0,47.53,36.83
2016,9,22,7,30,617.0,70.0,7.6,14.0,252.0,51.83,40.8
2016,9,22,7,45,668.5,73.5,7.45,14.5,304.5,70.07,42.69
2016,9,22,8,0,720.0,77.0,7.3,15.0,357.0,124.54,70.59
2016,9,22,8,15,750.5,81.0,7.15,15.5,406.0,186.18,117.78
2016,9,22,8,30,781.0,85.0,7.0,16.0,455.0,247.07,170.35
2016,9,22,8,45,807.0,86.5,6.85,16.5,502.0,307.62,225.04
2016,9,22,9,0,833.0,88.0,6.7,17.0,549.0,370.41,281.61
2016,9,22,9,15,848.5,90.5,6.6,17.0,589.5,431.76,336.84
2016,9,22,9,30,864.0,93.0,6.5,17.0,630.0,494.37,391.68
2016,9,22,9,45,881.0,92.0,6.4,17.5,666.0,552.9,441.05
2016,9,22,10,0,898.0,91.0,6.3,18.0,702.0,611.2,488.67
2016,9,22,10,15,906.0,92.5,6.2,18.0,730.0,665.74,532.88
2016,9,22,10,30,914.0,94.0,6.1,18.0,758.0,718.65,574.68
2016,9,22,10,45,919.0,94.5,6.0,18.5,778.5,766.53,609.35
2016,9,22,11,0,924.0,95.0,5.9,19.0,799.0,812.0,640.65
2016,9,22,11,15,927.0,95.5,5.85,19.0,811.5,853.24,669.96
2016,9,22,11,30,930.0,96.0,5.8,19.0,824.0,891.53,696.95
2016,9,22,11,45,929.0,97.5,5.8,19.0,828.0,924.24,720.09
2016,9,22,12,0,928.0,99.0,5.8,19.0,832.0,953.46,740.74
2016,9,22,12,15,927.0,99.0,5.85,19.0,828.5,977.45,758.03
2016,9,22,12,30,926.0,99.0,5.9,19.0,825.0,997.71,772.8
2016,9,22,12,45,920.0,100.0,5.95,19.0,812.5,1010.43,782.4
2016,9,22,13,0,914.0,101.0,6.0,19.0,800.0,1019.19,789.39
2016,9,22,13,15,909.0,100.0,6.0,19.0,780.5,1022.71,792.54
2016,9,22,13,30,904.0,99.0,6.0,19.0,761.0,1022.28,793.1
2016,9,22,13,45,893.0,99.0,6.05,19.0,733.5,1013.14,787.99
2016,9,22,14,0,882.0,99.0,6.1,19.0,706.0,1000.22,780.39
2016,9,22,14,15,871.0,97.0,6.1,19.0,672.0,981.3,768.3
2016,9,22,14,30,860.0,95.0,6.1,19.0,638.0,968.98,761.09
2016,9,22,14,45,842.0,93.5,6.2,19.0,597.5,936.98,740.23
2016,9,22,15,0,824.0,92.0,6.3,19.0,557.0,902.08,717.15
2016,9,22,15,15,803.0,89.5,6.4,18.5,512.0,860.56,690.25
2016,9,22,15,30,782.0,87.0,6.5,18.0,467.0,816.86,661.17
2016,9,22,15,45,749.5,84.0,6.6,18.0,417.5,760.91,620.82
2016,9,22,16,0,717.0,81.0,6.7,18.0,368.0,709.17,582.87
2016,9,22,16,15,675.5,76.0,6.65,17.5,317.0,643.21,533.3
2016,9,22,16,30,634.0,71.0,6.6,17.0,266.0,578.26,482.92
2016,9,22,16,45,570.5,64.0,6.6,16.5,215.0,497.3,416.55
2016,9,22,17,0,507.0,57.0,6.6,16.0,164.0,420.39,350.38
2016,9,22,17,15,408.5,47.0,6.4,15.5,117.0,324.38,265.84
2016,9,22,17,30,310.0,37.0,6.2,15.0,70.0,237.39,183.59
2016,9,22,17,45,155.0,18.5,6.05,15.0,35.0,115.03,4.37
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,161.5,14.0,2.7,13.0,28.5,12.73,0.0
2016,9,23,6,30,323.0,28.0,2.8,13.0,57.0,22.85,12.46
2016,9,23,6,45,426.5,37.0,2.9,13.5,102.5,29.32,19.93
2016,9,23,7,0,530.0,46.0,3.0,14.0,148.0,35.63,25.98
2016,9,23,7,15,590.5,52.0,2.95,14.5,198.0,39.17,29.35
2016,9,23,7,30,651.0,58.0,2.9,15.0,248.0,46.63,36.04
2016,9,23,7,45,693.0,62.0,2.9,15.5,298.5,66.17,38.7
2016,9,23,8,0,735.0,66.0,2.9,16.0,349.0,121.12,66.67
2016,9,23,8,15,762.0,69.5,2.85,16.5,397.0,178.43,109.88
2016,9,23,8,30,789.0,73.0,2.8,17.0,445.0,238.68,161.4
2016,9,23,8,45,810.0,75.0,2.8,17.5,489.5,298.56,214.78
2016,9,23,9,0,831.0,77.0,2.8,18.0,534.0,362.61,271.2
2016,9,23,9,15,845.5,79.0,2.75,18.0,573.5,422.05,323.4
2016,9,23,9,30,860.0,81.0,2.7,18.0,613.0,481.67,374.19
2016,9,23,9,45,871.0,82.5,2.7,18.5,647.0,538.9,420.9
2016,9,23,10,0,882.0,84.0,2.7,19.0,681.0,595.37,465.36
2016,9,23,10,15,889.5,85.0,2.7,19.5,708.0,648.12,505.58
2016,9,23,10,30,897.0,86.0,2.7,20.0,735.0,699.22,543.32
2016,9,23,10,45,901.5,87.0,2.75,20.5,754.5,746.26,576.01
2016,9,23,11,0,906.0,88.0,2.8,21.0,774.0,790.93,605.79
2016,9,23,11,15,908.5,88.5,2.9,21.0,786.0,830.88,633.49
2016,9,23,11,30,911.0,89.0,3.0,21.0,798.0,867.89,659.1
2016,9,23,11,45,911.0,89.5,3.2,21.0,802.0,899.62,681.73
2016,9,23,12,0,911.0,90.0,3.4,21.0,806.0,927.95,702.11
2016,9,23,12,15,909.5,90.0,3.55,21.0,802.5,950.83,718.55
2016,9,23,12,30,908.0,90.0,3.7,21.0,799.0,970.03,732.63
2016,9,23,12,45,902.0,91.0,3.9,21.0,786.5,982.25,742.44
2016,9,23,13,0,896.0,92.0,4.1,21.0,774.0,990.59,749.79
2016,9,23,13,15,890.5,91.5,4.25,20.5,755.0,993.81,754.96
2016,9,23,13,30,885.0,91.0,4.4,20.0,736.0,993.18,757.6
2016,9,23,13,45,876.0,90.5,4.6,20.0,709.0,985.25,754.95
2016,9,23,14,0,867.0,90.0,4.8,20.0,682.0,973.62,749.76
2016,9,23,14,15,856.5,88.0,4.9,19.5,649.0,955.11,740.44
2016,9,23,14,30,846.0,86.0,5.0,19.0,616.0,933.17,728.67
2016,9,23,14,45,834.0,83.0,5.15,19.0,578.0,905.31,711.48
2016,9,23,15,0,822.0,80.0,5.3,19.0,540.0,883.72,698.69
2016,9,23,15,15,802.5,77.5,5.35,19.0,496.0,843.6,671.54
2016,9,23,15,30,783.0,75.0,5.4,19.0,452.0,801.3,642.46
2016,9,23,15,45,755.5,72.0,5.5,19.0,404.5,749.71,606.07
2016,9,23,16,0,728.0,69.0,5.6,19.0,357.0,697.11,568.04
2016,9,23,16,15,689.0,64.5,5.55,18.5,307.0,633.16,520.58
2016,9,23,16,30,650.0,60.0,5.5,18.0,257.0,574.21,475.47
2016,9,23,16,45,593.5,54.0,5.45,17.5,207.5,498.96,414.74
2016,9,23,17,0,537.0,48.0,5.4,17.0,158.0,427.34,353.28
2016,9,23,17,15,441.0,39.0,5.3,16.5,112.0,333.25,270.8
2016,9,23,17,30,345.0,30.0,5.2,16.0,66.0,248.68,188.65
2016,9,23,17,45,172.5,15.0,5.15,16.0,33.0,117.11,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,179.0,12.5,2.0,14.5,28.5,11.37,0.0
2016,9,24,6,30,358.0,25.0,2.0,15.0,57.0,20.25,9.99
2016,9,24,6,45,459.5,33.0,2.05,15.5,102.5,26.01,16.86
2016,9,24,7,0,561.0,41.0,2.1,16.0,148.0,34.51,24.76
2016,9,24,7,15,621.5,47.0,2.05,16.0,198.5,38.6,28.66
2016,9,24,7,30,682.0,53.0,2.0,16.0,249.0,42.62,32.34
2016,9,24,7,45,722.0,56.5,1.95,16.5,300.0,62.74,35.04
2016,9,24,8,0,762.0,60.0,1.9,17.0,351.0,118.91,63.4
2016,9,24,8,15,790.0,63.0,1.9,17.5,400.0,177.6,107.4
2016,9,24,8,30,818.0,66.0,1.9,18.0,449.0,243.09,162.86
2016,9,24,8,45,838.5,68.5,1.95,18.5,494.5,304.4,217.07
2016,9,24,9,0,859.0,71.0,2.0,19.0,540.0,367.14,272.13
2016,9,24,9,15,874.0,72.5,2.15,19.5,580.5,427.86,324.64
2016,9,24,9,30,889.0,74.0,2.3,20.0,621.0,488.76,375.68
2016,9,24,9,45,903.0,74.0,2.45,21.0,656.0,547.58,422.73
2016,9,24,10,0,917.0,74.0,2.6,22.0,691.0,605.86,467.65
2016,9,24,10,15,924.5,75.0,2.65,22.0,719.0,660.21,509.67
2016,9,24,10,30,932.0,76.0,2.7,22.0,747.0,712.81,549.33
2016,9,24,10,45,937.5,76.5,2.75,22.5,767.5,761.46,582.35
2016,9,24,11,0,943.0,77.0,2.8,23.0,788.0,807.69,612.83
2016,9,24,11,15,946.5,77.5,2.85,23.5,801.0,849.68,640.03
2016,9,24,11,30,950.0,78.0,2.9,24.0,814.0,888.67,664.96
2016,9,24,11,45,951.5,78.5,2.95,24.5,818.5,922.74,686.41
2016,9,24,12,0,953.0,79.0,3.0,25.0,823.0,953.35,705.48
2016,9,24,12,15,952.0,78.5,3.1,25.0,820.0,976.93,721.68
2016,9,24,12,30,951.0,78.0,3.2,25.0,817.0,996.66,735.5
2016,9,24,12,45,940.0,82.5,3.35,25.0,803.5,1008.56,744.71
2016,9,24,13,0,929.0,87.0,3.5,25.0,790.0,1016.34,751.4
2016,9,24,13,15,924.0,86.5,3.6,25.0,770.5,1020.19,755.3
2016,9,24,13,30,919.0,86.0,3.7,25.0,751.0,1020.03,756.75
2016,9,24,13,45,910.5,85.0,3.85,25.0,723.5,1011.86,753.36
2016,9,24,14,0,902.0,84.0,4.0,25.0,696.0,999.83,747.53
2016,9,24,14,15,891.0,82.5,4.05,24.5,662.5,980.99,738.01
2016,9,24,14,30,880.0,81.0,4.1,24.0,629.0,958.6,726.13
2016,9,24,14,45,865.0,79.5,4.2,24.0,589.0,929.07,708.14
2016,9,24,15,0,850.0,78.0,4.3,24.0,549.0,896.56,687.97
2016,9,24,15,15,830.0,75.5,4.35,23.5,504.0,864.47,668.96
2016,9,24,15,30,810.0,73.0,4.4,23.0,459.0,820.91,641.35
2016,9,24,15,45,782.5,69.5,4.45,23.0,410.0,767.8,605.04
2016,9,24,16,0,755.0,66.0,4.5,23.0,361.0,713.62,567.15
2016,9,24,16,15,715.5,62.0,4.45,22.0,310.0,648.93,521.79
2016,9,24,16,30,676.0,58.0,4.4,21.0,259.0,584.91,475.03
2016,9,24,16,45,614.0,52.5,4.4,20.5,208.0,509.69,415.96
2016,9,24,17,0,552.0,47.0,4.4,20.0,157.0,434.43,352.82
2016,9,24,17,15,452.0,38.0,4.3,19.0,110.5,337.52,269.86
2016,9,24,17,30,352.0,29.0,4.2,18.0,64.0,250.62,184.4
2016,9,24,17,45,176.0,14.5,4.1,17.5,32.0,116.35,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,13.0,2.9,15.5,27.5,11.82,0.0
2016,9,25,6,30,346.0,26.0,3.0,16.0,55.0,21.25,10.31
2016,9,25,6,45,459.5,34.0,3.15,17.0,102.5,26.97,17.5
2016,9,25,7,0,573.0,42.0,3.3,18.0,150.0,35.57,25.42
2016,9,25,7,15,634.5,48.0,3.15,18.5,201.0,39.63,29.22
2016,9,25,7,30,696.0,54.0,3.0,19.0,252.0,43.64,32.8
2016,9,25,7,45,738.0,57.5,2.9,19.5,304.0,64.31,35.53
2016,9,25,8,0,780.0,61.0,2.8,20.0,356.0,121.73,64.27
2016,9,25,8,15,807.0,64.0,2.7,20.5,405.5,181.43,108.71
2016,9,25,8,30,834.0,67.0,2.6,21.0,455.0,247.71,164.46
2016,9,25,8,45,854.0,69.5,2.55,22.0,500.5,309.9,218.61
2016,9,25,9,0,874.0,72.0,2.5,23.0,546.0,373.42,273.24
2016,9,25,9,15,887.5,74.0,2.45,23.5,586.5,434.88,325.42
2016,9,25,9,30,901.0,76.0,2.4,24.0,627.0,496.33,375.73
2016,9,25,9,45,916.0,75.0,2.35,25.0,662.0,555.39,421.57
2016,9,25,10,0,931.0,74.0,2.3,26.0,697.0,613.92,465.07
2016,9,25,10,15,937.5,75.0,2.15,26.5,724.5,668.31,504.21
2016,9,25,10,30,944.0,76.0,2.0,27.0,752.0,720.81,540.4
2016,9,25,10,45,947.0,77.5,1.85,27.5,772.0,769.17,570.5
2016,9,25,11,0,950.0,79.0,1.7,28.0,792.0,814.88,597.6
2016,9,25,11,15,952.5,79.5,1.5,28.5,804.0,856.29,620.53
2016,9,25,11,30,955.0,80.0,1.3,29.0,816.0,894.61,640.61
2016,9,25,11,45,954.0,81.0,1.15,29.5,820.0,927.15,656.99
2016,9,25,12,0,953.0,82.0,1.0,30.0,824.0,956.08,670.63
2016,9,25,12,15,952.0,82.0,0.8,30.0,820.0,980.18,681.25
2016,9,25,12,30,951.0,82.0,0.6,30.0,816.0,1000.45,689.05
2016,9,25,12,45,943.0,84.0,0.4,30.5,802.5,1012.34,690.19
2016,9,25,13,0,935.0,86.0,0.2,31.0,789.0,1020.15,689.24
2016,9,25,13,15,929.5,85.5,0.4,31.0,769.0,1023.46,696.12
2016,9,25,13,30,924.0,85.0,0.6,31.0,749.0,1022.74,701.11
2016,9,25,13,45,913.5,85.0,0.85,31.0,721.0,1013.7,702.16
2016,9,25,14,0,903.0,85.0,1.1,31.0,693.0,1000.82,700.45
2016,9,25,14,15,892.5,83.5,1.3,31.0,659.0,982.41,694.0
2016,9,25,14,30,882.0,82.0,1.5,31.0,625.0,960.44,684.94
2016,9,25,14,45,863.5,81.0,1.7,31.0,584.0,928.15,668.89
2016,9,25,15,0,845.0,80.0,1.9,31.0,543.0,893.05,650.48
2016,9,25,15,15,824.5,77.0,2.05,30.5,498.0,860.02,633.6
2016,9,25,15,30,804.0,74.0,2.2,30.0,453.0,815.49,608.32
2016,9,25,15,45,771.5,71.5,2.35,29.5,403.5,759.65,574.35
2016,9,25,16,0,739.0,69.0,2.5,29.0,354.0,703.07,538.5
2016,9,25,16,15,698.0,64.5,2.65,28.0,303.0,637.18,495.25
2016,9,25,16,30,657.0,60.0,2.8,27.0,252.0,576.8,453.74
2016,9,25,16,45,591.0,54.0,2.95,26.0,201.0,495.01,392.65
2016,9,25,17,0,525.0,48.0,3.1,25.0,150.0,417.71,330.71
2016,9,25,17,15,423.5,38.0,3.15,24.0,104.0,320.27,249.51
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,233.27,163.14
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,87.61,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,13.5,1.2,18.5,23.5,12.28,0.0
2016,9,26,6,30,229.0,27.0,1.2,19.0,47.0,22.13,10.33
2016,9,26,6,45,332.0,40.5,1.3,19.5,90.5,32.63,22.05
2016,9,26,7,0,435.0,54.0,1.4,20.0,134.0,42.7,31.33
2016,9,26,7,15,502.5,63.0,1.35,20.5,183.5,48.34,36.53
2016,9,26,7,30,570.0,72.0,1.3,21.0,233.0,53.82,41.36
2016,9,26,7,45,616.0,78.5,1.3,21.5,283.5,73.8,45.09
2016,9,26,8,0,662.0,85.0,1.3,22.0,334.0,126.87,72.49
2016,9,26,8,15,695.0,90.5,1.2,22.5,383.0,182.81,113.31
2016,9,26,8,30,728.0,96.0,1.1,23.0,432.0,242.59,162.04
2016,9,26,8,45,752.5,99.5,1.05,24.0,477.0,301.76,211.66
2016,9,26,9,0,777.0,103.0,1.0,25.0,522.0,365.66,264.13
2016,9,26,9,15,794.5,106.5,0.95,25.5,562.5,425.48,312.61
2016,9,26,9,30,812.0,110.0,0.9,26.0,603.0,486.02,359.78
2016,9,26,9,45,826.0,111.5,0.9,26.5,638.0,543.29,403.07
2016,9,26,10,0,840.0,113.0,0.9,27.0,673.0,600.24,444.5
2016,9,26,10,15,849.5,115.0,1.0,27.0,701.0,654.26,484.29
2016,9,26,10,30,859.0,117.0,1.1,27.0,729.0,706.96,522.24
2016,9,26,10,45,867.0,117.5,1.2,27.5,749.5,755.48,555.55
2016,9,26,11,0,875.0,118.0,1.3,28.0,770.0,796.76,581.8
2016,9,26,11,15,878.5,119.0,1.45,28.0,783.0,837.04,609.0
2016,9,26,11,30,882.0,120.0,1.6,28.0,796.0,874.55,634.35
2016,9,26,11,45,886.0,119.0,1.8,28.5,801.0,907.51,656.01
2016,9,26,12,0,890.0,118.0,2.0,29.0,806.0,937.36,675.62
2016,9,26,12,15,889.0,117.5,2.1,29.0,802.0,959.83,690.84
2016,9,26,12,30,888.0,117.0,2.2,29.0,798.0,978.69,703.93
2016,9,26,12,45,908.0,105.5,2.35,29.0,792.5,1002.01,720.54
2016,9,26,13,0,928.0,94.0,2.5,29.0,787.0,1021.58,734.83
2016,9,26,13,15,923.0,93.0,2.55,29.0,767.0,1024.78,737.87
2016,9,26,13,30,918.0,92.0,2.6,29.0,747.0,1023.97,738.68
2016,9,26,13,45,912.5,89.5,2.7,29.0,720.5,1016.92,736.16
2016,9,26,14,0,907.0,87.0,2.8,29.0,694.0,1005.93,731.26
2016,9,26,14,15,896.5,85.5,2.8,28.5,659.5,987.45,722.16
2016,9,26,14,30,886.0,84.0,2.8,28.0,625.0,965.41,710.81
2016,9,26,14,45,873.5,81.0,2.85,28.0,585.5,936.2,693.72
2016,9,26,15,0,861.0,78.0,2.9,28.0,546.0,903.86,674.43
2016,9,26,15,15,841.0,75.0,2.85,27.5,500.5,870.78,655.05
2016,9,26,15,30,821.0,72.0,2.8,27.0,455.0,826.19,627.42
2016,9,26,15,45,794.0,68.5,2.75,26.5,406.0,773.13,593.28
2016,9,26,16,0,767.0,65.0,2.7,26.0,357.0,718.94,557.4
2016,9,26,16,15,727.0,60.5,2.6,25.5,305.5,652.82,511.3
2016,9,26,16,30,687.0,56.0,2.5,25.0,254.0,587.43,463.97
2016,9,26,16,45,626.0,50.0,2.45,24.5,202.5,507.28,403.01
2016,9,26,17,0,565.0,44.0,2.4,24.0,151.0,436.44,344.68
2016,9,26,17,15,462.5,35.0,2.25,23.0,104.5,338.05,262.2
2016,9,26,17,30,360.0,26.0,2.1,22.0,58.0,249.47,167.74
2016,9,26,17,45,180.0,13.0,1.95,21.5,29.0,95.12,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.0,13.0,1.05,17.0,23.5,11.82,0.0
2016,9,27,6,30,258.0,26.0,1.1,17.0,47.0,21.36,9.31
2016,9,27,6,45,357.0,38.5,1.15,17.5,90.0,30.98,20.8
2016,9,27,7,0,456.0,51.0,1.2,18.0,133.0,40.23,29.45
2016,9,27,7,15,523.5,59.0,1.15,18.5,182.5,45.15,34.05
2016,9,27,7,30,591.0,67.0,1.1,19.0,232.0,49.96,38.35
2016,9,27,7,45,357.0,109.5,1.05,19.5,215.0,89.27,62.79
2016,9,27,8,0,123.0,152.0,1.0,20.0,198.0,131.48,98.36
2016,9,27,8,15,131.5,173.5,0.95,20.5,228.5,161.24,120.99
2016,9,27,8,30,140.0,195.0,0.9,21.0,259.0,192.45,145.47
2016,9,27,8,45,119.0,214.5,0.9,21.5,273.0,215.08,164.21
2016,9,27,9,0,98.0,234.0,0.9,22.0,287.0,234.83,180.16
2016,9,27,9,15,98.5,252.5,0.95,22.5,309.0,259.75,199.31
2016,9,27,9,30,99.0,271.0,1.0,23.0,331.0,284.87,218.24
2016,9,27,9,45,128.0,290.0,1.05,23.5,372.0,328.94,251.15
2016,9,27,10,0,157.0,309.0,1.1,24.0,413.0,373.99,284.32
2016,9,27,10,15,140.0,321.5,1.2,24.0,417.5,387.39,294.12
2016,9,27,10,30,123.0,334.0,1.3,24.0,422.0,398.94,302.53
2016,9,27,10,45,140.5,345.5,1.45,24.5,448.5,432.75,327.26
2016,9,27,11,0,158.0,357.0,1.6,25.0,475.0,467.93,352.63
2016,9,27,11,15,159.5,362.0,1.7,25.0,482.5,484.96,365.03
2016,9,27,11,30,161.0,367.0,1.8,25.0,490.0,501.59,377.25
2016,9,27,11,45,145.0,368.0,1.95,25.5,479.5,498.42,374.31
2016,9,27,12,0,129.0,369.0,2.1,26.0,469.0,493.66,370.31
2016,9,27,12,15,127.5,368.0,2.2,26.0,466.5,498.79,374.43
2016,9,27,12,30,126.0,367.0,2.3,26.0,464.0,503.27,378.06
2016,9,27,12,45,143.5,362.5,2.4,26.0,471.0,521.54,392.29
2016,9,27,13,0,161.0,358.0,2.5,26.0,478.0,539.6,406.35
2016,9,27,13,15,163.0,347.0,2.55,26.0,465.5,534.6,403.45
2016,9,27,13,30,165.0,336.0,2.6,26.0,453.0,528.69,400.08
2016,9,27,13,45,123.0,317.5,2.7,26.0,403.0,469.69,357.03
2016,9,27,14,0,81.0,299.0,2.8,26.0,353.0,391.49,299.3
2016,9,27,14,15,81.0,283.5,2.85,25.5,335.0,376.27,289.58
2016,9,27,14,30,81.0,268.0,2.9,25.0,317.0,360.68,279.23
2016,9,27,14,45,94.0,252.0,2.95,25.0,305.5,356.41,277.35
2016,9,27,15,0,107.0,236.0,3.0,25.0,294.0,351.31,274.79
2016,9,27,15,15,78.0,210.5,3.0,24.5,251.0,295.5,232.22
2016,9,27,15,30,49.0,185.0,3.0,24.0,208.0,240.74,189.7
2016,9,27,15,45,26.0,156.0,3.05,23.5,168.0,187.87,147.97
2016,9,27,16,0,3.0,127.0,3.1,23.0,128.0,125.31,97.43
2016,9,27,16,15,323.5,93.0,3.05,22.5,184.5,383.72,313.06
2016,9,27,16,30,644.0,59.0,3.0,22.0,241.0,563.6,454.6
2016,9,27,16,45,583.0,52.0,2.95,21.5,191.0,484.69,391.0
2016,9,27,17,0,522.0,45.0,2.9,21.0,141.0,409.94,328.45
2016,9,27,17,15,417.0,35.0,2.85,20.0,96.0,311.31,244.13
2016,9,27,17,30,312.0,25.0,2.8,19.0,51.0,220.55,141.63
2016,9,27,17,45,156.0,12.5,2.75,18.5,25.5,83.21,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,13.0,1.85,14.0,22.0,11.82,0.0
2016,9,28,6,30,228.0,26.0,1.9,14.0,44.0,21.44,8.81
2016,9,28,6,45,339.5,38.0,1.95,14.5,87.0,30.62,20.69
2016,9,28,7,0,451.0,50.0,2.0,15.0,130.0,39.47,29.11
2016,9,28,7,15,520.0,57.5,1.95,15.0,179.0,44.01,33.51
2016,9,28,7,30,589.0,65.0,1.9,15.0,228.0,48.46,37.65
2016,9,28,7,45,294.5,82.0,1.9,15.5,163.5,67.51,46.58
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,85.58,66.93
2016,9,28,8,15,4.5,128.0,1.9,16.5,130.5,110.7,87.32
2016,9,28,8,30,9.0,157.0,1.9,17.0,162.0,136.82,108.21
2016,9,28,8,45,8.5,168.0,1.9,17.5,173.0,147.8,116.68
2016,9,28,9,0,8.0,179.0,1.9,18.0,184.0,158.66,124.97
2016,9,28,9,15,16.0,202.5,1.95,18.0,212.5,183.59,144.66
2016,9,28,9,30,24.0,226.0,2.0,18.0,241.0,209.79,165.26
2016,9,28,9,45,26.5,241.5,2.05,18.5,258.5,227.32,178.55
2016,9,28,10,0,29.0,257.0,2.1,19.0,276.0,249.01,195.01
2016,9,28,10,15,37.0,277.0,2.2,19.0,302.5,276.25,216.14
2016,9,28,10,30,45.0,297.0,2.3,19.0,329.0,304.71,238.1
2016,9,28,10,45,37.0,293.5,2.45,19.5,320.0,300.23,233.93
2016,9,28,11,0,29.0,290.0,2.6,20.0,311.0,294.7,229.05
2016,9,28,11,15,27.0,290.5,2.8,20.0,311.0,297.0,230.85
2016,9,28,11,30,25.0,291.0,3.0,20.0,311.0,287.87,223.84
2016,9,28,11,45,23.0,286.5,3.2,20.0,305.0,283.69,220.69
2016,9,28,12,0,21.0,282.0,3.4,20.0,299.0,279.24,217.33
2016,9,28,12,15,36.5,307.0,3.6,20.0,335.0,335.09,261.06
2016,9,28,12,30,52.0,332.0,3.8,20.0,371.0,379.78,295.8
2016,9,28,12,45,52.5,327.0,4.05,20.0,366.0,378.58,295.21
2016,9,28,13,0,53.0,322.0,4.3,20.0,361.0,377.16,294.68
2016,9,28,13,15,53.0,313.5,4.4,19.5,351.5,371.11,291.09
2016,9,28,13,30,53.0,305.0,4.5,19.0,342.0,364.79,287.32
2016,9,28,13,45,34.0,268.0,4.65,19.0,291.5,306.87,242.23
2016,9,28,14,0,15.0,231.0,4.8,19.0,241.0,232.95,183.83
2016,9,28,14,15,13.0,217.0,4.8,18.5,225.5,217.8,172.49
2016,9,28,14,30,11.0,203.0,4.8,18.0,210.0,202.63,160.95
2016,9,28,14,45,6.0,183.0,4.85,18.0,187.0,178.29,141.48
2016,9,28,15,0,1.0,163.0,4.9,18.0,164.0,154.07,121.95
2016,9,28,15,15,0.5,133.0,4.9,17.5,133.5,123.61,97.5
2016,9,28,15,30,0.0,103.0,4.9,17.0,103.0,93.45,72.92
2016,9,28,15,45,0.0,82.5,4.9,17.0,82.5,73.62,56.54
2016,9,28,16,0,0.0,62.0,4.9,17.0,62.0,54.77,40.81
2016,9,28,16,15,294.5,64.0,4.85,16.5,145.5,321.69,271.82
2016,9,28,16,30,589.0,66.0,4.8,16.0,229.0,532.2,444.61
2016,9,28,16,45,519.5,58.5,4.8,16.0,180.0,449.37,373.72
2016,9,28,17,0,450.0,51.0,4.8,16.0,131.0,371.32,305.32
2016,9,28,17,15,336.0,39.0,4.7,15.5,88.0,268.87,214.5
2016,9,28,17,30,222.0,27.0,4.6,15.0,45.0,172.9,102.64
2016,9,28,17,45,111.0,13.5,4.55,14.5,22.5,63.15,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
