Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.5,14.0,3.4,13.0,20.5,12.73,0.0
2016,9,29,6,30,185.0,28.0,3.5,13.0,41.0,22.05,8.34
2016,9,29,6,45,300.0,41.0,3.65,13.5,83.5,31.87,21.74
2016,9,29,7,0,415.0,54.0,3.8,14.0,126.0,43.14,32.4
2016,9,29,7,15,486.5,62.5,3.75,14.0,175.0,48.33,37.45
2016,9,29,7,30,558.0,71.0,3.7,14.0,224.0,53.41,42.19
2016,9,29,7,45,279.0,73.0,3.65,14.5,149.5,60.65,41.19
2016,9,29,8,0,0.0,75.0,3.6,15.0,75.0,66.06,50.74
2016,9,29,8,15,0.0,94.5,3.6,15.0,94.5,82.73,64.68
2016,9,29,8,30,0.0,114.0,3.6,15.0,114.0,99.57,78.61
2016,9,29,8,45,0.0,120.0,3.6,15.5,120.0,105.22,82.92
2016,9,29,9,0,0.0,126.0,3.6,16.0,126.0,110.82,87.14
2016,9,29,9,15,1.5,153.0,3.65,16.0,154.0,135.2,106.96
2016,9,29,9,30,3.0,180.0,3.7,16.0,182.0,160.09,127.01
2016,9,29,9,45,8.0,201.0,3.75,16.5,206.0,182.07,144.31
2016,9,29,10,0,13.0,222.0,3.8,17.0,230.0,204.88,162.15
2016,9,29,10,15,18.5,243.0,3.85,17.0,255.5,228.81,181.1
2016,9,29,10,30,24.0,264.0,3.9,17.0,281.0,253.6,200.66
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,257.9,203.44
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,262.0,206.11
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,299.39,235.5
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,329.52,259.01
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,334.66,262.94
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,339.71,266.93
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,372.85,293.17
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,407.11,320.1
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,449.52,354.05
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,510.22,401.53
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,504.91,398.01
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,498.79,394.19
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,617.97,490.11
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,734.03,581.31
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,715.47,569.79
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,694.7,557.2
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,660.78,533.25
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,625.28,507.8
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,589.17,481.39
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,551.84,453.6
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,613.04,506.6
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,667.17,550.18
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,600.05,498.65
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,534.43,446.82
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,449.02,375.09
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,368.9,304.77
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,267.84,213.59
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,170.93,88.05
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,63.14,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,11.37,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,20.74,6.48
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,29.96,20.09
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,38.84,28.7
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,43.83,33.56
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,48.71,38.14
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,68.95,41.97
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,122.34,70.54
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,177.85,113.04
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,240.1,166.74
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,299.03,219.93
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,360.23,275.01
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,419.51,328.39
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,479.3,380.93
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,537.12,430.62
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,593.6,478.03
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,645.99,520.97
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,696.89,561.76
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,744.4,597.38
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,789.7,629.56
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,829.52,658.67
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,866.51,685.62
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,898.13,708.62
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,926.46,729.28
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,949.16,745.66
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,968.22,759.53
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,980.14,768.73
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,988.21,775.36
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,990.39,777.63
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,988.72,777.35
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,980.6,772.9
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,968.74,765.93
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,948.42,752.62
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,934.56,744.17
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,904.35,723.69
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,871.18,700.97
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,828.16,671.72
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,783.13,640.45
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,728.53,600.09
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,673.15,558.17
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,609.46,509.08
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,542.83,455.74
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,458.69,383.81
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,379.66,313.16
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,275.9,218.55
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,174.56,69.54
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,65.62,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,10.91,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,19.93,4.69
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,28.3,18.51
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,36.42,26.43
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,41.13,30.96
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,45.76,35.21
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,66.35,38.68
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,125.12,70.68
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,182.57,114.38
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,243.61,166.95
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,304.29,221.24
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,366.93,276.9
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,427.68,330.6
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,489.43,383.54
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,547.83,431.67
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,605.97,477.99
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,660.22,521.01
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,712.85,561.74
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,760.94,595.95
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,806.64,627.0
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,847.62,655.61
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,885.64,682.03
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,918.03,704.75
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,946.93,725.12
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,970.12,741.93
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,989.55,756.31
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,1002.37,766.62
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,1011.23,775.07
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,1013.98,778.58
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,1012.76,779.53
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,1003.69,775.18
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,990.8,768.3
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,970.59,755.95
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,946.89,741.17
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,924.73,727.83
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,889.92,705.17
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,845.82,676.42
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,799.65,645.51
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,743.05,604.84
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,685.72,562.45
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,615.58,509.06
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,552.23,458.97
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,465.84,385.94
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,384.79,314.06
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,276.02,214.89
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,168.34,37.53
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,63.78,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,10.46,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,19.09,2.71
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,27.49,17.71
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,35.62,25.68
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,40.35,30.31
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,44.99,34.66
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,65.53,38.49
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,119.29,67.04
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,178.76,112.85
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,237.95,164.15
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,296.91,217.46
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,357.28,271.8
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,266.31,209.86
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,122.89,96.59
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,271.87,218.03
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,440.39,351.42
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,562.72,450.08
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,692.21,553.76
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,680.87,542.39
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,640.33,508.66
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,754.56,599.55
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,861.52,678.4
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,894.74,701.91
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,924.87,723.65
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,948.79,740.66
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,969.13,755.24
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,981.59,763.64
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,990.22,769.5
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,992.3,773.56
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,990.53,775.09
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,981.81,770.7
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,969.37,763.77
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,958.52,757.46
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,934.13,741.4
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,900.43,718.87
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,863.99,694.13
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,818.96,663.66
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,772.06,631.18
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,718.07,591.26
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,659.42,546.67
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,588.1,491.52
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,518.69,435.49
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,430.53,359.58
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,348.07,285.8
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,240.42,186.03
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,133.19,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,48.7,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,9.55,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,18.08,0.43
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,32.67,21.97
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,47.38,35.94
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,62.7,50.06
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,77.62,63.62
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,97.73,74.6
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,128.79,96.03
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,97.06,72.68
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,47.68,34.96
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,66.35,50.52
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,84.87,65.71
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,152.76,121.27
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,225.57,179.8
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,260.66,207.16
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,298.18,236.28
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,226.91,179.55
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,146.47,114.46
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,215.2,169.95
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,296.45,234.05
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,253.93,200.18
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,219.67,172.87
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,271.72,214.53
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,340.86,268.8
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,320.02,252.24
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,283.24,223.47
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,334.74,264.53
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,372.31,294.29
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,305.92,242.22
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,224.43,177.54
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,181.01,142.98
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,137.98,108.2
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,141.54,111.38
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,145.4,114.78
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,166.12,132.33
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,187.87,150.71
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,146.42,117.06
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,105.62,83.44
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,92.32,72.55
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,79.01,61.49
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,65.68,50.26
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,52.3,38.81
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,212.03,175.35
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,313.36,254.59
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,209.13,157.56
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,103.5,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,36.42,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,8.64,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,16.55,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,32.19,21.33
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,46.47,35.08
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,62.73,50.05
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,78.54,64.43
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,97.02,74.81
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,125.27,94.69
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,157.32,119.85
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,192.16,148.44
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,256.87,193.59
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,358.69,272.98
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,418.1,325.25
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,478.34,376.84
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,536.78,424.8
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,595.52,471.34
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,648.89,513.37
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,697.71,550.99
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,746.25,586.07
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,792.96,617.66
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,833.14,646.01
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,870.49,672.32
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,904.3,695.13
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,935.0,715.74
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,956.73,731.88
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,974.71,745.63
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,861.81,668.07
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,699.95,547.01
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,869.54,679.47
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,994.43,769.32
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,985.6,764.96
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,973.01,758.88
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,777.52,619.86
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,545.81,439.49
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,723.2,585.86
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,869.57,697.53
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,824.99,665.52
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,778.47,632.44
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,719.68,589.32
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,660.46,544.63
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,593.86,493.1
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,524.5,437.14
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,431.93,358.23
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,345.74,281.48
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,232.62,172.68
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,116.32,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,9.55,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,17.54,0.0
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,25.58,15.76
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,33.41,23.73
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,37.86,28.09
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,42.26,32.19
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,67.42,39.4
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,123.16,68.58
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,181.3,112.84
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,243.02,165.96
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,304.66,221.25
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,368.35,278.0
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,431.18,333.54
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,492.34,386.2
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,551.19,434.61
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,609.39,480.73
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,664.06,523.71
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,717.05,564.23
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,764.77,597.74
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,810.06,628.07
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,850.83,656.67
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,888.55,683.07
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,921.32,704.97
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,950.58,724.45
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,972.81,740.55
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,991.17,754.19
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,1001.12,762.23
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,1006.97,767.69
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,1007.97,770.1
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,1005.0,770.38
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,994.22,765.36
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,979.67,757.8
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,958.01,746.69
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,942.63,739.98
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,907.73,717.58
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,870.09,692.91
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,823.52,661.92
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,775.1,628.81
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,713.96,584.0
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,657.91,541.84
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,584.9,485.32
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,514.05,427.93
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,421.05,347.95
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,334.58,270.41
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,220.81,158.3
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,81.78,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,8.64,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,15.72,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,24.31,14.4
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,32.62,22.83
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,37.1,27.24
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,41.52,31.41
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,66.3,38.52
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,121.05,67.06
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,178.16,110.24
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,238.8,161.97
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,299.15,215.66
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,361.44,270.71
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,423.62,325.07
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,484.2,376.67
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,542.64,424.3
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,600.85,470.09
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,654.12,510.43
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,705.67,548.15
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,753.12,580.77
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,798.11,610.28
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,838.3,637.31
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,875.49,662.13
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,907.08,683.06
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,935.22,701.67
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,957.6,717.44
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,976.19,730.84
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,988.07,738.99
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,995.97,744.65
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,998.34,747.79
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,996.76,748.48
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,986.29,743.75
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,972.04,736.57
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,951.62,726.25
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,927.78,713.52
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,894.08,692.38
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,866.67,675.51
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,822.47,647.45
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,776.34,617.32
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,717.56,575.64
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,658.42,532.35
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,586.79,478.48
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,522.28,427.76
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,431.15,351.55
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,346.63,276.76
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,231.53,158.27
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,93.45,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,12.28,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,21.97,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,26.17,15.7
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,31.83,22.08
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,36.32,26.53
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,40.76,30.73
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,65.11,37.78
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,118.82,65.8
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,175.37,108.51
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,235.45,159.61
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,294.96,212.34
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,356.48,266.47
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,417.91,319.54
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,477.89,369.88
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,508.89,395.81
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,526.62,409.59
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,605.92,470.34
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,689.19,532.48
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,734.91,564.38
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,778.35,592.86
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,817.22,617.11
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,853.28,639.06
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,883.77,657.38
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,910.96,673.39
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,932.82,687.15
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,951.09,698.64
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,962.37,705.67
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,960.38,704.26
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,894.42,661.65
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,809.59,605.68
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,879.26,654.1
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,928.75,686.6
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,905.78,674.52
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,885.62,664.9
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,798.47,607.72
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,710.93,548.93
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,652.46,510.54
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,601.83,476.4
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,542.72,433.88
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,485.19,390.77
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,421.21,341.77
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,359.53,292.35
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,285.52,230.17
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,217.09,170.11
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,114.27,70.43
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,8.19,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,14.23,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,25.04,14.46
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,37.2,26.58
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,43.09,32.27
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,48.87,37.59
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,69.39,42.43
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,121.22,70.16
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,175.44,110.49
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,233.9,159.13
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,292.49,209.48
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,355.46,262.68
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,414.04,311.75
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,473.52,359.89
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,535.23,407.6
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,598.73,455.07
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,651.75,492.7
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,703.05,527.42
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,750.41,557.27
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,795.29,583.72
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,835.62,606.12
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,872.97,625.68
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,904.17,640.35
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,931.87,652.56
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,953.91,669.9
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,972.18,685.26
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,984.35,697.91
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,992.59,707.97
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,994.24,712.92
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,991.94,715.35
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,981.89,712.76
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,968.06,707.64
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,946.51,697.62
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,921.55,685.26
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,887.9,665.52
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,860.52,649.78
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,815.31,622.16
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,768.24,592.56
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,709.7,553.12
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,650.8,511.85
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,577.81,459.52
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,506.7,405.74
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,420.56,335.43
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,335.86,261.48
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,214.53,123.95
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,80.3,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
