Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,7.28,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,14.55,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,22.79,12.36
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,32.04,22.07
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,36.94,26.85
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,41.77,31.33
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,62.77,35.75
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,120.41,67.1
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,176.89,109.23
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,237.18,159.75
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,296.79,211.69
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,358.32,264.72
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,418.19,315.32
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,478.55,364.52
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,536.57,410.22
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,594.19,453.94
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,646.51,492.71
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,697.21,529.16
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,743.88,561.04
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,788.1,589.52
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,827.28,616.05
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,863.53,640.6
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,893.35,661.45
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,919.7,680.11
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,941.34,695.26
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,959.3,708.17
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,968.91,715.76
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,974.63,721.03
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,974.74,723.7
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,971.02,724.05
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,960.19,718.89
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,955.69,718.13
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,932.49,705.28
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,905.97,690.27
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,871.31,668.57
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,834.01,644.79
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,787.04,614.26
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,738.42,581.85
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,683.93,543.36
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,624.77,500.1
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,550.35,443.99
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,478.5,386.78
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,386.6,310.35
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,301.77,234.88
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,157.21,77.72
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,10.91,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.64,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,9.66,1.87
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,15.82,8.13
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,23.77,15.46
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,31.72,22.77
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,40.58,29.19
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,49.45,36.7
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,57.44,43.43
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,65.45,50.09
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,86.35,67.37
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,107.4,84.48
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,124.36,98.17
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,141.55,111.94
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,186.87,148.12
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,239.44,189.43
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,230.03,181.53
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,224.34,176.76
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,269.54,212.04
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,310.32,243.23
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,318.97,249.68
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,327.58,256.27
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,364.29,284.42
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,402.57,313.34
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,405.43,315.54
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,407.99,317.78
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,403.88,315.22
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,399.38,312.42
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,392.4,308.26
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,385.08,303.87
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,492.5,389.85
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,598.66,472.29
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,578.42,458.7
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,556.78,444.76
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,530.78,426.87
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,502.98,407.37
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,464.13,378.81
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,425.51,349.77
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,512.03,422.19
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,575.3,473.38
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,497.16,410.86
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,421.86,348.43
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,326.71,266.87
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,242.3,189.93
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,120.09,45.73
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,18.06,8.11
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,29.83,20.23
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,44.45,33.7
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,58.89,46.89
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,73.9,57.49
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,89.6,70.65
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,104.57,83.04
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,119.88,95.55
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,143.08,113.97
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,167.89,133.61
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,214.38,170.57
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,265.64,211.22
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,314.02,248.96
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,363.24,286.97
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,437.59,344.8
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,514.16,403.32
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,518.85,405.45
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,518.7,404.15
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,539.22,419.4
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,558.93,433.77
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,638.13,493.48
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,736.9,564.65
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,855.78,649.82
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,954.32,715.49
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,908.56,684.84
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,853.37,649.11
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,910.7,691.15
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,957.4,724.67
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,883.07,676.24
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,799.32,620.91
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,846.28,658.54
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,879.61,685.53
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,842.61,662.07
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,809.02,641.11
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,759.02,608.05
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,702.64,569.25
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,635.75,520.2
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,565.89,467.01
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,499.38,414.39
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,434.63,360.04
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,338.58,276.94
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,250.3,195.12
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,122.16,27.07
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,12.73,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,22.39,10.91
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,35.07,24.79
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,42.39,31.99
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,49.52,38.73
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,69.05,43.19
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,120.18,70.67
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,160.9,113.45
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,170.7,133.09
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,205.33,161.22
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,243.23,192.0
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,286.73,227.44
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,338.81,269.71
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,366.47,291.99
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,386.56,307.92
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,355.27,283.21
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,307.22,244.45
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,365.32,291.22
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,438.02,348.45
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,411.14,326.45
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,368.02,292.08
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,374.62,297.44
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,381.03,302.52
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,490.06,389.36
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,604.44,477.49
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,630.82,496.97
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,656.36,516.26
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,619.06,488.38
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,580.08,459.27
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,566.03,450.02
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,532.32,425.99
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,368.44,297.9
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,176.04,140.7
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,267.56,218.76
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,361.11,296.7
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,563.29,464.82
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,714.75,582.94
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,660.78,541.09
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,602.25,495.75
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,526.43,435.68
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,453.6,374.76
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,358.88,292.38
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,272.29,209.64
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,132.11,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,13.64,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,21.54,9.61
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,32.36,22.35
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,41.5,31.07
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,50.27,39.19
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,69.86,45.42
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,116.33,71.64
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,165.2,109.25
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,217.2,153.76
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,253.95,191.98
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,273.73,213.75
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,313.69,247.44
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,354.72,281.25
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,403.78,320.13
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,462.97,365.91
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,472.14,372.81
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,481.8,379.53
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,564.84,443.25
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,648.25,505.58
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,668.61,519.51
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,685.68,531.37
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,708.67,548.65
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,729.94,564.6
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,704.1,544.5
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,658.97,510.93
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,711.41,550.18
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,748.69,577.84
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,738.78,570.93
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,726.48,562.78
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,722.12,561.59
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,715.14,558.53
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,691.2,543.81
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,665.13,527.46
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,596.03,476.41
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,511.06,412.64
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,579.75,469.52
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,628.46,508.15
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,569.8,463.76
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,511.6,418.95
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,443.6,364.58
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,378.03,309.78
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,290.39,234.17
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,214.79,161.15
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,102.24,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,10.55,1.33
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,18.48,10.1
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,28.64,19.43
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,38.82,28.72
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,49.45,36.46
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,59.82,45.31
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,70.28,54.13
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,80.83,62.92
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,50.35,36.98
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,19.39,10.73
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,56.58,41.94
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,93.88,72.88
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,120.29,94.33
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,147.11,115.87
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,140.21,110.01
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,133.18,104.12
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,128.35,100.06
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,123.47,95.98
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,116.25,90.02
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,108.99,84.05
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,136.89,106.74
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,165.54,129.87
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,227.81,180.35
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,309.33,245.23
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,242.23,191.69
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,191.18,150.63
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,202.07,159.68
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,213.36,168.98
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,195.14,154.44
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,176.88,139.87
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,131.16,102.96
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,86.66,66.58
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,79.67,61.01
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,72.7,55.37
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,67.23,51.06
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,61.89,46.8
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,53.0,39.37
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,44.13,31.87
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,35.27,24.33
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,26.42,16.69
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,18.47,9.7
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,10.54,2.42
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,5.26,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,10.01,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,19.69,6.56
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,29.98,19.92
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,35.78,25.77
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,41.47,31.19
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,60.56,35.71
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,111.16,62.66
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,150.95,105.75
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,156.51,122.82
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,141.04,111.57
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,117.8,93.12
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,160.67,128.14
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,209.24,167.73
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,193.66,154.57
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,178.87,141.96
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,218.56,174.24
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,268.03,214.22
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,279.05,222.95
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,290.14,231.77
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,270.83,215.95
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,239.48,190.43
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,267.62,213.4
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,311.6,248.9
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,384.85,309.15
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,477.21,383.77
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,476.2,383.34
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,474.49,382.57
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,413.43,333.82
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,368.68,297.54
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,281.52,226.83
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,181.21,144.3
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,177.83,141.94
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,174.61,139.67
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,172.22,138.21
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,169.99,136.87
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,127.41,101.76
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,85.68,66.85
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,72.23,55.6
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,58.73,44.17
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,45.73,33.03
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,33.52,22.46
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,22.9,13.18
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,12.31,3.47
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.73,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,10.99,0.48
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,19.37,10.75
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,30.42,20.95
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,41.48,31.04
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,52.6,39.12
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,63.86,48.74
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,74.82,57.97
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,85.88,67.16
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,64.11,48.6
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,41.49,29.39
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,58.36,43.45
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,75.27,57.43
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,68.16,51.28
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,61.07,45.2
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,60.2,44.4
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,59.32,43.61
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,78.02,58.94
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,96.98,74.41
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,165.73,130.46
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,237.68,188.22
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,172.67,135.83
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,108.25,83.42
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,237.4,189.06
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,370.1,294.8
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,192.77,153.41
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,25.63,15.63
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,114.93,89.63
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,213.72,170.25
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,185.26,147.17
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,156.82,124.06
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,164.53,130.83
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,172.73,138.01
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,235.66,191.63
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,285.04,233.84
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,229.83,188.37
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,175.81,143.24
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,150.54,122.11
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,115.0,92.05
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,89.6,70.27
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,64.59,48.55
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,44.21,30.69
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,22.23,10.32
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,10.91,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,16.48,2.36
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,32.73,22.04
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,40.73,30.04
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,50.3,38.96
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,67.38,42.65
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,115.79,68.15
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,167.57,106.93
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,224.03,154.58
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,280.78,204.32
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,340.69,256.59
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,399.66,307.91
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,457.58,357.08
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,513.11,403.03
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,568.62,447.6
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,619.74,487.89
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,669.55,526.22
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,715.33,559.79
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,759.18,589.86
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,797.27,616.34
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,826.05,636.26
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,855.37,657.08
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,881.52,675.75
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,900.81,689.37
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,916.55,700.74
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,816.26,632.31
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,668.92,523.31
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,822.2,641.21
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,941.11,724.58
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,929.82,717.56
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,914.93,709.3
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,891.49,694.7
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,864.91,677.86
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,828.3,653.95
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,789.29,627.91
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,740.76,594.89
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,695.97,563.78
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,633.47,517.1
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,571.62,469.26
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,492.08,405.76
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,416.16,341.08
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,314.52,251.81
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,219.56,145.25
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,82.29,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,14.41,0.0
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,29.49,19.24
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,35.75,25.74
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,41.91,31.64
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,59.31,34.99
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,110.5,61.43
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,167.79,105.05
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,226.05,155.21
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,284.65,207.94
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,345.86,262.97
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,404.32,315.6
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,463.41,367.44
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,519.78,415.01
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,575.98,460.92
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,628.1,502.88
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,678.72,542.67
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,724.43,576.44
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,767.86,606.3
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,806.48,633.26
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,842.21,657.94
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,872.35,677.47
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,899.19,694.59
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,920.17,709.52
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,937.48,722.05
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,948.01,730.03
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,954.71,735.56
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,954.74,736.64
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,950.94,735.27
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,939.16,728.75
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,923.77,719.81
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,900.43,705.25
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,883.1,695.12
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,845.58,670.35
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,805.68,643.49
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,757.54,610.74
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,707.98,575.91
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,643.18,527.12
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,584.46,481.25
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,505.11,417.36
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,429.41,352.41
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,326.36,261.09
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,228.0,141.23
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,87.05,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
