Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,11.87,0.0
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,24.25,14.69
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,31.73,22.13
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,36.94,27.11
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,55.92,31.21
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,109.23,58.49
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,164.8,100.36
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,224.17,151.44
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,283.2,204.57
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,344.11,259.2
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,403.93,312.53
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,462.71,363.6
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,518.77,410.3
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,574.12,454.78
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,625.54,494.79
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,675.32,532.28
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,720.45,564.74
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,763.03,593.46
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,801.24,619.61
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,836.52,643.52
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,865.06,662.62
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,890.11,679.3
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,910.86,693.88
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,927.97,706.11
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,937.69,712.5
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,943.58,716.48
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,943.51,717.57
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,939.67,716.27
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,928.51,710.48
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,913.75,702.3
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,890.44,689.5
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,864.0,674.36
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,838.67,658.53
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,801.7,633.96
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,753.35,601.22
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,703.61,566.51
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,642.05,520.49
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,580.77,472.99
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,507.19,414.17
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,432.38,350.61
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,331.74,261.65
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,233.7,129.59
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,90.55,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,11.93,0.0
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,24.34,14.61
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,30.03,20.61
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,38.9,28.81
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,57.43,32.71
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,110.89,59.87
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,167.22,101.97
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,227.55,153.21
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,287.27,206.39
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,349.05,261.04
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,409.42,313.68
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,468.88,363.98
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,525.66,410.57
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,582.02,455.21
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,634.67,496.51
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,685.65,535.45
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,731.73,568.13
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,775.36,597.05
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,813.29,621.98
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,848.16,644.65
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,878.29,664.35
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,904.96,681.71
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,926.13,696.35
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,943.57,708.63
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,952.62,715.44
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,957.73,719.85
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,957.72,721.0
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,953.85,719.75
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,942.28,713.45
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,927.05,704.8
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,904.18,690.59
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,878.12,674.19
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,851.33,657.48
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,812.88,632.24
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,764.8,600.45
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,715.25,566.63
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,652.81,521.84
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,590.63,475.29
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,510.26,412.8
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,439.9,353.87
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,334.36,260.66
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,230.01,108.11
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,89.79,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,11.55,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,23.5,13.64
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,29.2,19.8
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,34.8,25.17
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,56.04,32.17
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,108.07,58.69
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,141.72,97.35
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,138.97,108.68
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,149.91,118.2
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,157.66,124.7
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,198.62,157.41
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,242.94,192.78
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,258.36,204.7
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,272.95,215.74
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,327.33,258.21
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,379.74,298.55
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,397.74,311.57
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,415.25,324.21
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,431.57,336.63
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,447.62,348.81
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,457.62,356.61
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,467.1,364.06
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,453.05,353.33
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,437.55,341.56
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,435.09,340.48
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,432.04,338.91
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,653.15,513.83
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,847.92,658.61
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,836.41,650.77
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,821.68,642.16
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,843.27,660.81
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,855.06,672.33
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,817.81,647.34
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,778.23,620.85
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,729.1,587.1
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,678.7,551.31
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,619.87,506.58
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,556.87,456.83
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,476.13,391.28
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,399.36,324.75
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,293.33,229.23
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,186.66,66.97
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,71.04,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,13.39,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,26.56,16.04
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,37.71,27.35
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,48.49,37.49
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,66.77,45.44
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,109.32,70.25
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,152.45,102.92
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,199.72,142.93
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,243.69,183.99
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,282.68,219.95
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,364.81,286.26
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,465.16,367.96
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,520.3,413.99
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,573.68,457.16
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,593.99,474.07
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,604.12,482.27
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,637.47,507.23
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,667.4,528.88
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,712.0,562.72
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,756.02,595.59
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,769.27,604.97
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,778.27,611.44
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,795.03,624.06
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,809.02,634.56
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,885.23,689.87
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,953.39,738.46
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,892.69,696.31
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,834.31,656.26
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,820.82,648.51
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,804.25,638.2
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,690.16,554.96
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,568.76,461.47
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,598.59,487.46
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,605.37,495.29
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,559.44,460.82
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,513.48,425.61
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,464.25,386.27
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,415.16,345.62
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,350.29,290.61
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,288.52,236.12
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,210.12,163.0
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,125.07,24.6
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,43.89,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,11.69,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,23.72,13.46
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,30.29,20.84
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,36.71,27.04
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,54.06,31.34
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,109.37,60.73
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,163.5,101.22
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,221.92,151.22
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,280.62,203.94
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,341.35,258.33
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,359.5,281.55
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,344.69,274.64
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,377.2,301.56
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,407.92,325.99
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,460.88,368.46
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,527.18,420.39
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,525.05,417.71
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,526.49,417.53
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,541.83,429.36
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,555.36,439.64
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,619.08,489.38
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,701.2,551.25
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,676.26,531.5
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,632.4,498.53
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,564.97,446.84
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,477.26,378.91
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,470.02,374.44
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,461.99,369.03
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,446.23,357.77
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,429.66,345.87
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,401.09,324.22
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,372.09,302.02
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,542.08,442.73
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,674.06,547.7
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,624.89,511.2
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,575.05,474.15
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,515.67,428.35
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,457.01,380.58
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,386.56,320.78
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,319.3,261.23
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,226.65,174.43
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,129.37,0.0
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,46.62,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,10.12,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,20.28,10.22
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,34.94,24.55
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,49.37,37.84
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,64.69,49.36
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,80.88,63.32
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,96.98,76.77
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,113.93,90.82
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,132.41,105.89
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,151.86,121.7
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,256.77,205.36
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,389.34,313.77
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,403.54,327.7
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,399.32,325.13
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,429.01,349.86
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,457.91,373.51
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,457.58,372.0
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,441.88,358.07
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,442.12,357.86
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,440.32,355.9
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,441.2,355.78
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,440.98,354.78
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,437.9,352.37
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,433.96,349.31
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,344.01,276.97
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,252.04,201.85
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,192.64,153.59
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,134.0,105.34
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,149.84,118.65
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,166.62,132.72
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,99.49,77.67
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,38.84,27.12
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,36.17,24.95
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,33.5,22.76
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,29.52,19.48
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,25.53,16.15
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,21.11,12.37
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,16.7,8.56
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,12.74,5.1
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,8.77,1.63
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,5.26,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,10.91,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,21.04,10.37
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,36.73,25.89
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,52.18,40.09
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,67.7,51.53
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,85.4,66.15
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,102.86,80.61
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,122.47,96.9
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,173.42,135.97
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,239.21,188.56
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,161.01,127.61
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,64.58,48.64
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,77.49,59.21
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,90.52,69.76
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,95.53,73.77
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,100.58,77.81
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,93.8,72.14
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,87.0,66.47
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,87.47,66.81
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,87.94,67.16
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,138.96,109.04
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,192.36,152.46
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,151.21,118.96
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,110.51,85.66
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,156.43,123.25
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,204.89,162.46
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,198.44,157.35
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,192.01,152.33
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,208.82,166.63
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,242.73,194.71
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,262.81,212.2
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,282.85,229.64
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,257.32,209.25
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,231.76,188.7
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,208.34,170.06
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,184.93,151.07
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,157.39,127.89
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,130.06,104.49
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,98.93,77.61
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,67.91,50.56
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,36.68,22.38
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,11.45,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,5.91,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,11.82,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,21.3,10.22
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,27.52,18.09
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,33.63,23.97
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,52.25,30.43
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,103.14,55.53
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,156.25,94.84
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,213.59,143.82
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,271.41,195.8
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,331.51,249.83
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,389.3,301.93
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,447.57,353.23
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,502.92,400.27
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,557.87,445.57
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,608.81,487.28
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,658.2,526.85
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,702.58,560.89
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,744.52,590.63
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,782.92,618.76
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,818.54,644.84
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,846.83,664.33
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,871.72,681.4
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,892.82,696.2
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,910.38,708.57
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,919.48,715.41
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,924.82,719.8
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,924.14,720.77
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,919.75,719.28
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,906.96,710.92
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,899.95,706.88
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,875.54,689.63
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,848.03,670.65
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,811.32,644.8
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,772.26,616.95
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,721.62,580.83
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,669.83,542.86
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,608.86,495.5
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,543.94,443.34
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,458.47,372.9
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,377.75,302.04
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,212.77,153.15
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,33.05,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.64,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,7.02,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,12.74,5.29
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,18.47,10.61
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,24.65,15.31
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,30.83,20.65
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,37.47,26.34
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,44.12,31.98
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,75.42,58.28
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,106.65,84.11
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,106.19,83.51
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,105.56,82.8
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,99.9,77.78
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,94.14,72.72
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,130.5,102.46
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,167.94,132.73
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,120.43,93.89
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,73.54,55.36
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,147.77,116.56
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,226.36,180.45
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,228.62,182.25
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,230.92,184.25
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,203.41,161.9
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,175.55,139.18
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,141.1,111.18
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,107.06,83.32
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,144.49,114.33
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,184.25,147.06
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,171.11,136.42
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,157.99,125.83
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,112.5,88.55
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,69.01,52.48
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,74.97,57.62
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,81.81,63.49
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,71.38,54.82
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,60.95,46.07
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,49.97,36.76
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,39.71,27.94
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,29.97,19.53
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,20.25,11.04
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,12.31,3.31
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,8.34,1.49
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,12.29,5.17
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,17.14,8.96
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,22.0,13.18
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,26.41,16.98
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,30.84,20.75
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,150.52,109.66
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,311.23,233.55
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,327.38,253.83
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,317.9,250.88
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,264.39,210.48
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,188.71,149.72
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,267.82,213.89
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,357.62,284.98
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,295.17,234.68
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,225.62,178.25
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,163.57,128.68
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,101.78,78.37
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,122.93,95.66
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,144.65,113.25
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,132.4,103.34
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,120.14,93.45
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,144.18,113.14
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,169.24,133.59
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,156.95,123.7
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,144.62,113.81
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,152.68,120.66
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,161.3,127.96
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,143.18,113.56
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,125.06,99.04
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,114.26,90.33
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,103.5,81.57
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,419.69,350.46
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,659.85,537.47
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,595.38,485.3
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,531.6,433.79
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,452.23,367.73
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,371.88,296.23
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,205.22,138.73
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,19.1,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,8.19,0.0
