Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,15.86,4.33
2016,10,29,7,15,0.0,34.5,3.75,15.0,34.5,29.91,19.83
2016,10,29,7,30,0.0,51.0,4.0,15.0,51.0,43.62,32.59
2016,10,29,7,45,0.0,70.0,4.25,15.5,70.0,59.26,44.54
2016,10,29,8,0,0.0,89.0,4.5,16.0,89.0,75.81,58.69
2016,10,29,8,15,6.0,105.5,4.65,16.0,107.5,91.55,71.82
2016,10,29,8,30,12.0,122.0,4.8,16.0,126.0,108.19,85.56
2016,10,29,8,45,386.5,97.5,4.95,16.5,256.5,193.18,144.18
2016,10,29,9,0,761.0,73.0,5.1,17.0,387.0,321.87,243.74
2016,10,29,9,15,782.5,75.5,5.15,17.0,424.5,378.71,295.15
2016,10,29,9,30,804.0,78.0,5.2,17.0,462.0,436.56,346.5
2016,10,29,9,45,492.5,157.5,5.3,17.5,397.5,402.62,323.33
2016,10,29,10,0,181.0,237.0,5.4,18.0,333.0,325.78,261.71
2016,10,29,10,15,177.0,249.0,5.35,18.0,347.0,347.2,279.25
2016,10,29,10,30,173.0,261.0,5.3,18.0,361.0,368.05,295.87
2016,10,29,10,45,117.5,261.5,5.25,18.0,330.0,341.49,273.92
2016,10,29,11,0,62.0,262.0,5.2,18.0,299.0,299.25,239.21
2016,10,29,11,15,257.5,248.0,5.1,18.0,406.5,460.44,370.88
2016,10,29,11,30,453.0,234.0,5.0,18.0,514.0,625.3,500.97
2016,10,29,11,45,370.0,255.5,4.9,18.5,484.5,584.77,466.93
2016,10,29,12,0,287.0,277.0,4.8,19.0,455.0,551.87,439.05
2016,10,29,12,15,331.0,264.5,4.7,19.0,468.5,586.48,466.78
2016,10,29,12,30,375.0,252.0,4.6,19.0,482.0,621.11,494.1
2016,10,29,12,45,631.5,165.5,4.5,19.0,543.0,787.15,623.02
2016,10,29,13,0,888.0,79.0,4.4,19.0,604.0,914.78,714.05
2016,10,29,13,15,880.0,78.0,4.3,19.0,582.5,913.1,712.15
2016,10,29,13,30,872.0,77.0,4.2,19.0,561.0,907.73,708.8
2016,10,29,13,45,861.0,75.5,4.15,19.0,533.5,895.37,700.89
2016,10,29,14,0,850.0,74.0,4.1,19.0,506.0,879.56,690.65
2016,10,29,14,15,833.5,72.0,4.05,18.5,471.5,863.87,681.86
2016,10,29,14,30,817.0,70.0,4.0,18.0,437.0,836.03,664.18
2016,10,29,14,45,534.0,110.5,3.95,18.0,342.0,632.72,513.46
2016,10,29,15,0,251.0,151.0,3.9,18.0,247.0,410.65,336.88
2016,10,29,15,15,475.0,104.5,3.85,18.0,259.0,546.82,450.39
2016,10,29,15,30,699.0,58.0,3.8,18.0,271.0,652.67,531.81
2016,10,29,15,45,645.5,53.5,3.8,18.0,225.0,583.68,477.24
2016,10,29,16,0,592.0,49.0,3.8,18.0,179.0,522.08,427.26
2016,10,29,16,15,511.5,42.0,3.65,17.5,134.5,435.68,355.19
2016,10,29,16,30,431.0,35.0,3.5,17.0,90.0,354.61,282.51
2016,10,29,16,45,287.5,24.5,3.35,16.5,54.0,234.62,151.88
2016,10,29,17,0,144.0,14.0,3.2,16.0,18.0,91.06,0.0
2016,10,29,17,15,72.0,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,15.0,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,8.0,15.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,3.0,8.05,15.0,3.0,2.63,0.0
2016,10,30,7,30,0.0,5.0,8.1,15.0,5.0,4.38,0.0
2016,10,30,7,45,0.0,7.5,8.15,15.5,7.5,6.58,0.0
2016,10,30,8,0,0.0,10.0,8.2,16.0,10.0,8.78,1.83
2016,10,30,8,15,0.0,12.0,8.2,16.0,12.0,10.54,3.35
2016,10,30,8,30,0.0,14.0,8.2,16.0,14.0,12.31,4.86
2016,10,30,8,45,0.0,28.5,8.2,16.0,28.5,25.1,15.75
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,37.93,26.61
2016,10,30,9,15,0.0,74.0,8.2,16.0,74.0,65.45,49.8
2016,10,30,9,30,0.0,105.0,8.2,16.0,105.0,93.1,72.9
2016,10,30,9,45,0.0,129.5,8.2,16.5,129.5,115.3,91.09
2016,10,30,10,0,0.0,154.0,8.2,17.0,154.0,137.9,109.44
2016,10,30,10,15,14.5,188.5,8.1,17.0,197.0,178.89,143.19
2016,10,30,10,30,29.0,223.0,8.0,17.0,240.0,229.8,184.86
2016,10,30,10,45,413.0,169.0,7.95,17.5,415.0,467.97,383.88
2016,10,30,11,0,797.0,115.0,7.9,18.0,590.0,710.97,579.91
2016,10,30,11,15,482.5,200.5,7.75,18.0,490.0,592.75,481.97
2016,10,30,11,30,168.0,286.0,7.6,18.0,390.0,430.26,347.09
2016,10,30,11,45,84.0,156.5,7.45,18.0,208.5,229.68,185.72
2016,10,30,12,0,0.0,27.0,7.3,18.0,27.0,23.85,14.2
2016,10,30,12,15,409.0,69.0,7.15,18.0,317.5,451.4,373.84
2016,10,30,12,30,818.0,111.0,7.0,18.0,608.0,872.35,700.65
2016,10,30,12,45,435.0,180.0,6.9,18.0,444.0,618.19,502.43
2016,10,30,13,0,52.0,249.0,6.8,18.0,280.0,306.18,245.9
2016,10,30,13,15,420.0,177.5,6.7,18.0,410.0,614.47,501.82
2016,10,30,13,30,788.0,106.0,6.6,18.0,540.0,873.44,702.1
2016,10,30,13,45,591.5,148.0,6.55,18.0,464.5,748.93,607.61
2016,10,30,14,0,395.0,190.0,6.5,18.0,389.0,593.59,485.47
2016,10,30,14,15,558.5,143.0,6.4,17.5,403.0,699.99,573.82
2016,10,30,14,30,722.0,96.0,6.3,17.0,417.0,788.77,643.97
2016,10,30,14,45,605.0,104.5,6.25,17.0,357.0,685.96,565.13
2016,10,30,15,0,488.0,113.0,6.2,17.0,297.0,578.21,481.2
2016,10,30,15,15,539.0,95.5,6.05,17.0,276.0,592.77,493.46
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,596.48,496.11
2016,10,30,15,45,539.0,70.0,5.8,17.0,211.0,528.74,440.82
2016,10,30,16,0,488.0,62.0,5.7,17.0,167.0,462.4,384.59
2016,10,30,16,15,398.0,52.5,5.5,16.5,124.5,369.91,304.88
2016,10,30,16,30,308.0,43.0,5.3,16.0,82.0,284.98,228.04
2016,10,30,16,45,154.0,29.0,5.15,16.0,48.5,159.56,95.73
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,2.45,13.0,19.5,11.82,0.0
2016,10,31,7,0,189.0,26.0,2.5,13.0,39.0,20.53,4.53
2016,10,31,7,15,307.0,37.5,2.65,13.5,78.0,30.75,20.43
2016,10,31,7,30,425.0,49.0,2.8,14.0,117.0,39.37,28.91
2016,10,31,7,45,505.0,55.5,2.95,14.5,162.5,51.08,32.48
2016,10,31,8,0,585.0,62.0,3.1,15.0,208.0,97.86,55.1
2016,10,31,8,15,431.5,93.0,3.2,15.0,212.0,140.73,94.35
2016,10,31,8,30,278.0,124.0,3.3,15.0,216.0,165.2,122.6
2016,10,31,8,45,360.5,128.5,3.45,15.0,264.0,212.97,161.58
2016,10,31,9,0,443.0,133.0,3.6,15.0,312.0,268.84,208.46
2016,10,31,9,15,221.5,120.5,3.65,15.0,210.0,198.33,157.57
2016,10,31,9,30,0.0,108.0,3.7,15.0,108.0,95.79,75.25
2016,10,31,9,45,50.0,169.0,3.75,15.5,195.5,179.52,144.5
2016,10,31,10,0,100.0,230.0,3.8,16.0,283.0,268.87,216.91
2016,10,31,10,15,62.0,223.0,3.8,16.0,256.0,246.4,198.28
2016,10,31,10,30,24.0,216.0,3.8,16.0,229.0,212.37,170.14
2016,10,31,10,45,244.0,217.5,3.85,16.0,361.5,391.89,317.99
2016,10,31,11,0,464.0,219.0,3.9,16.0,494.0,575.6,463.63
2016,10,31,11,15,318.5,251.0,3.95,16.0,441.5,509.16,409.6
2016,10,31,11,30,173.0,283.0,4.0,16.0,389.0,430.98,346.16
2016,10,31,11,45,520.5,187.0,4.1,16.5,506.5,646.63,520.21
2016,10,31,12,0,868.0,91.0,4.2,17.0,624.0,844.83,667.82
2016,10,31,12,15,866.5,91.0,4.3,17.0,618.5,864.31,681.15
2016,10,31,12,30,865.0,91.0,4.4,17.0,613.0,888.62,699.6
2016,10,31,12,45,609.5,165.5,4.55,17.0,529.5,764.64,610.23
2016,10,31,13,0,354.0,240.0,4.7,17.0,446.0,603.47,485.14
2016,10,31,13,15,337.5,233.5,4.8,17.0,424.5,586.37,473.49
2016,10,31,13,30,321.0,227.0,4.9,17.0,403.0,567.65,459.85
2016,10,31,13,45,168.0,204.0,5.0,17.0,296.0,384.71,313.97
2016,10,31,14,0,15.0,181.0,5.1,17.0,189.0,188.43,151.26
2016,10,31,14,15,17.0,172.5,5.2,17.0,180.5,182.93,147.44
2016,10,31,14,30,19.0,164.0,5.3,17.0,172.0,177.56,143.45
2016,10,31,14,45,216.0,144.0,5.4,17.0,225.5,372.39,309.81
2016,10,31,15,0,413.0,124.0,5.5,17.0,279.0,528.41,439.69
2016,10,31,15,15,387.0,113.0,5.6,16.5,244.0,484.58,405.02
2016,10,31,15,30,361.0,102.0,5.7,16.0,209.0,440.72,369.92
2016,10,31,15,45,324.5,88.0,5.8,16.0,172.0,385.37,323.42
2016,10,31,16,0,288.0,74.0,5.9,16.0,135.0,331.49,276.74
2016,10,31,16,15,238.5,58.0,5.85,15.5,100.0,268.03,220.94
2016,10,31,16,30,189.0,42.0,5.8,15.0,65.0,208.19,165.55
2016,10,31,16,45,94.5,26.5,5.75,15.0,38.0,107.08,57.32
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.01,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,3.3,13.0,18.5,10.91,0.0
2016,11,1,7,0,200.0,24.0,3.2,13.0,37.0,20.1,2.3
2016,11,1,7,15,321.0,35.0,3.25,13.5,76.5,28.6,18.44
2016,11,1,7,30,442.0,46.0,3.3,14.0,116.0,36.86,26.66
2016,11,1,7,45,517.5,53.0,3.4,14.5,161.0,48.67,30.67
2016,11,1,8,0,593.0,60.0,3.5,15.0,206.0,96.18,53.52
2016,11,1,8,15,640.0,65.0,3.5,15.0,250.5,147.09,90.43
2016,11,1,8,30,687.0,70.0,3.5,15.0,295.0,203.32,137.65
2016,11,1,8,45,719.5,73.5,3.55,15.0,336.5,259.39,188.0
2016,11,1,9,0,752.0,77.0,3.6,15.0,378.0,319.87,242.6
2016,11,1,9,15,775.0,80.0,3.5,15.0,415.5,377.05,294.09
2016,11,1,9,30,798.0,83.0,3.4,15.0,453.0,435.43,345.37
2016,11,1,9,45,816.0,84.5,3.35,15.5,485.0,490.75,392.26
2016,11,1,10,0,834.0,86.0,3.3,16.0,517.0,546.07,437.63
2016,11,1,10,15,845.0,87.5,3.2,16.0,542.0,596.97,478.92
2016,11,1,10,30,856.0,89.0,3.1,16.0,567.0,646.62,518.08
2016,11,1,10,45,862.0,90.5,3.05,16.0,584.5,691.39,552.74
2016,11,1,11,0,868.0,92.0,3.0,16.0,602.0,733.98,584.38
2016,11,1,11,15,871.5,92.5,2.95,16.0,612.5,771.2,610.63
2016,11,1,11,30,875.0,93.0,2.9,16.0,623.0,805.65,634.72
2016,11,1,11,45,874.0,94.0,2.9,16.5,624.5,834.09,653.48
2016,11,1,12,0,873.0,95.0,2.9,17.0,626.0,859.22,669.86
2016,11,1,12,15,871.0,94.5,2.9,17.0,620.5,878.32,683.29
2016,11,1,12,30,869.0,94.0,2.9,17.0,615.0,893.87,694.38
2016,11,1,12,45,864.5,93.0,2.9,17.0,601.5,902.98,701.11
2016,11,1,13,0,860.0,92.0,2.9,17.0,588.0,908.4,705.48
2016,11,1,13,15,851.5,90.5,2.8,17.0,567.0,905.89,703.69
2016,11,1,13,30,843.0,89.0,2.7,17.0,546.0,899.7,699.54
2016,11,1,13,45,829.5,87.5,2.65,17.0,518.0,885.38,690.22
2016,11,1,14,0,816.0,86.0,2.6,17.0,490.0,867.64,678.64
2016,11,1,14,15,797.5,83.5,2.55,17.0,456.0,840.94,660.72
2016,11,1,14,30,779.0,81.0,2.5,17.0,422.0,811.31,640.67
2016,11,1,14,45,750.0,78.5,2.5,17.0,382.0,769.95,612.2
2016,11,1,15,0,721.0,76.0,2.5,17.0,342.0,732.33,585.99
2016,11,1,15,15,683.5,71.5,2.6,16.5,299.0,678.52,548.48
2016,11,1,15,30,646.0,67.0,2.7,16.0,256.0,624.16,509.06
2016,11,1,15,45,588.5,61.0,2.8,16.0,211.0,552.74,453.56
2016,11,1,16,0,531.0,55.0,2.9,16.0,166.0,483.09,397.05
2016,11,1,16,15,440.0,46.5,2.95,15.5,122.5,390.29,318.67
2016,11,1,16,30,349.0,38.0,3.0,15.0,79.0,303.31,239.8
2016,11,1,16,45,205.5,24.5,3.05,14.5,45.5,179.42,87.85
2016,11,1,17,0,62.0,11.0,3.1,14.0,12.0,43.43,0.0
2016,11,1,17,15,31.0,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,11.0,18.0,10.01,0.0
2016,11,2,7,0,233.0,22.0,2.5,11.0,36.0,18.34,0.0
2016,11,2,7,15,353.0,32.5,2.65,11.5,75.5,26.48,16.66
2016,11,2,7,30,473.0,43.0,2.8,12.0,115.0,34.4,24.68
2016,11,2,7,45,544.0,50.0,2.95,12.5,160.5,45.99,28.8
2016,11,2,8,0,615.0,57.0,3.1,13.0,206.0,94.64,51.95
2016,11,2,8,15,660.5,62.0,3.1,13.5,250.5,146.55,89.55
2016,11,2,8,30,706.0,67.0,3.1,14.0,295.0,205.73,139.22
2016,11,2,8,45,737.5,70.5,3.1,14.5,337.0,262.14,189.7
2016,11,2,9,0,769.0,74.0,3.1,15.0,379.0,321.36,242.91
2016,11,2,9,15,790.5,76.5,2.95,15.0,416.0,378.3,294.15
2016,11,2,9,30,812.0,79.0,2.8,15.0,453.0,436.23,344.87
2016,11,2,9,45,837.0,78.0,2.7,15.5,486.0,492.95,392.55
2016,11,2,10,0,862.0,77.0,2.6,16.0,519.0,550.23,439.02
2016,11,2,10,15,872.0,78.5,2.35,16.5,544.0,599.2,477.0
2016,11,2,10,30,882.0,80.0,2.1,17.0,569.0,648.49,513.52
2016,11,2,10,45,887.5,81.0,1.9,17.5,586.5,692.54,544.89
2016,11,2,11,0,893.0,82.0,1.7,18.0,604.0,734.31,572.15
2016,11,2,11,15,896.5,82.5,1.6,18.0,614.0,771.54,596.75
2016,11,2,11,30,900.0,83.0,1.5,18.0,624.0,805.95,619.05
2016,11,2,11,45,900.0,83.5,1.4,18.0,626.0,834.56,637.06
2016,11,2,12,0,900.0,84.0,1.3,18.0,628.0,859.86,652.67
2016,11,2,12,15,898.0,83.5,1.3,18.0,622.5,878.87,665.35
2016,11,2,12,30,896.0,83.0,1.3,18.0,617.0,894.3,675.8
2016,11,2,12,45,894.0,81.5,1.3,18.5,604.0,904.9,681.88
2016,11,2,13,0,892.0,80.0,1.3,19.0,591.0,911.81,685.7
2016,11,2,13,15,884.0,79.0,1.35,19.0,570.0,910.22,686.06
2016,11,2,13,30,876.0,78.0,1.4,19.0,549.0,904.95,684.2
2016,11,2,13,45,863.5,76.5,1.5,19.0,521.0,891.36,677.54
2016,11,2,14,0,851.0,75.0,1.6,19.0,493.0,883.36,674.73
2016,11,2,14,15,833.5,73.0,1.7,19.0,459.0,857.87,659.77
2016,11,2,14,30,816.0,71.0,1.8,19.0,425.0,829.35,642.6
2016,11,2,14,45,791.0,68.5,1.9,19.0,385.0,790.97,618.01
2016,11,2,15,0,766.0,66.0,2.0,19.0,345.0,750.38,591.18
2016,11,2,15,15,731.0,62.0,2.1,18.5,302.0,697.9,555.71
2016,11,2,15,30,696.0,58.0,2.2,18.0,259.0,644.46,517.97
2016,11,2,15,45,641.0,53.0,2.3,17.5,213.0,574.3,465.44
2016,11,2,16,0,586.0,48.0,2.4,17.0,167.0,512.31,416.49
2016,11,2,16,15,500.0,40.0,2.4,16.5,123.0,421.97,341.25
2016,11,2,16,30,414.0,32.0,2.4,16.0,79.0,337.61,263.58
2016,11,2,16,45,207.0,16.0,2.45,15.5,39.5,168.02,67.96
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.0,3.25,11.5,16.5,9.1,0.0
2016,11,3,7,0,231.0,20.0,3.3,12.0,33.0,16.56,0.0
2016,11,3,7,15,353.0,30.5,3.45,12.5,73.0,24.78,14.95
2016,11,3,7,30,475.0,41.0,3.6,13.0,113.0,32.76,23.07
2016,11,3,7,45,548.0,48.0,3.8,13.5,158.0,43.79,27.18
2016,11,3,8,0,621.0,55.0,4.0,14.0,203.0,92.68,50.04
2016,11,3,8,15,667.0,60.0,3.95,14.0,248.0,144.89,87.75
2016,11,3,8,30,713.0,65.0,3.9,14.0,293.0,204.34,137.86
2016,11,3,8,45,745.5,68.5,3.85,14.5,335.0,261.3,188.93
2016,11,3,9,0,778.0,72.0,3.8,15.0,377.0,321.16,242.9
2016,11,3,9,15,799.5,74.5,3.65,15.5,414.0,378.49,294.26
2016,11,3,9,30,821.0,77.0,3.5,16.0,451.0,436.79,344.97
2016,11,3,9,45,842.5,77.0,3.4,16.5,484.0,493.17,392.67
2016,11,3,10,0,864.0,77.0,3.3,17.0,517.0,549.79,438.96
2016,11,3,10,15,874.5,78.0,3.05,17.5,541.5,598.53,477.29
2016,11,3,10,30,885.0,79.0,2.8,18.0,566.0,647.63,514.34
2016,11,3,10,45,891.0,80.0,2.6,18.5,584.0,692.07,546.7
2016,11,3,11,0,897.0,81.0,2.4,19.0,602.0,734.26,575.11
2016,11,3,11,15,900.0,82.0,2.25,19.0,611.5,771.76,600.19
2016,11,3,11,30,903.0,83.0,2.1,19.0,621.0,806.41,622.89
2016,11,3,11,45,902.5,83.5,1.95,19.5,623.0,834.67,639.58
2016,11,3,12,0,902.0,84.0,1.8,20.0,625.0,859.6,653.7
2016,11,3,12,15,900.0,83.5,1.65,20.0,619.0,878.63,664.86
2016,11,3,12,30,898.0,83.0,1.5,20.0,613.0,894.09,673.5
2016,11,3,12,45,892.0,82.5,1.4,20.0,599.5,902.36,677.97
2016,11,3,13,0,886.0,82.0,1.3,20.0,586.0,906.91,680.09
2016,11,3,13,15,877.5,81.0,1.3,20.0,565.0,904.88,679.45
2016,11,3,13,30,869.0,80.0,1.3,20.0,544.0,899.2,676.61
2016,11,3,13,45,855.0,79.0,1.3,20.5,515.5,894.02,673.01
2016,11,3,14,0,841.0,78.0,1.3,21.0,487.0,876.39,661.15
2016,11,3,14,15,823.5,75.5,1.3,20.5,453.0,850.42,646.3
2016,11,3,14,30,806.0,73.0,1.3,20.0,419.0,821.45,629.26
2016,11,3,14,45,672.0,85.5,1.35,20.0,355.5,714.55,556.46
2016,11,3,15,0,538.0,98.0,1.4,20.0,292.0,604.17,478.84
2016,11,3,15,15,502.5,91.5,1.4,19.5,255.0,553.96,443.76
2016,11,3,15,30,467.0,85.0,1.4,19.0,218.0,499.1,403.1
2016,11,3,15,45,424.5,74.5,1.4,19.0,179.0,440.41,356.63
2016,11,3,16,0,382.0,64.0,1.4,19.0,140.0,383.48,309.64
2016,11,3,16,15,323.0,50.0,1.4,18.5,102.5,312.73,250.16
2016,11,3,16,30,264.0,36.0,1.4,18.0,65.0,246.38,188.76
2016,11,3,16,45,132.0,18.0,1.45,18.0,32.5,121.78,34.81
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,10.0,2.65,12.5,15.0,9.1,0.0
2016,11,4,7,0,192.0,20.0,2.5,13.0,30.0,16.66,0.0
2016,11,4,7,15,317.5,31.5,2.45,13.0,69.0,25.79,15.52
2016,11,4,7,30,443.0,43.0,2.4,13.0,108.0,34.64,24.68
2016,11,4,7,45,517.5,50.5,2.4,13.5,152.5,45.03,28.9
2016,11,4,8,0,592.0,58.0,2.4,14.0,197.0,92.46,51.08
2016,11,4,8,15,640.0,63.5,2.25,14.5,241.5,143.53,87.5
2016,11,4,8,30,688.0,69.0,2.1,15.0,286.0,200.05,134.26
2016,11,4,8,45,720.0,73.0,1.95,15.5,327.5,256.18,183.8
2016,11,4,9,0,752.0,77.0,1.8,16.0,369.0,316.62,237.04
2016,11,4,9,15,774.5,80.0,1.6,16.5,406.5,373.33,286.4
2016,11,4,9,30,797.0,83.0,1.4,17.0,444.0,431.18,334.9
2016,11,4,9,45,814.0,85.0,1.2,17.5,475.5,486.2,379.22
2016,11,4,10,0,831.0,87.0,1.0,18.0,507.0,541.14,421.3
2016,11,4,10,15,842.5,88.5,0.8,18.0,532.0,591.99,459.04
2016,11,4,10,30,854.0,90.0,0.6,18.0,557.0,641.63,493.98
2016,11,4,10,45,862.5,91.0,0.45,18.5,575.0,687.27,524.04
2016,11,4,11,0,871.0,92.0,0.3,19.0,593.0,730.93,551.02
2016,11,4,11,15,649.0,160.0,0.35,19.0,537.0,675.68,510.93
2016,11,4,11,30,427.0,228.0,0.4,19.0,481.0,594.07,451.89
2016,11,4,11,45,654.5,160.0,0.5,19.5,549.5,728.09,551.18
2016,11,4,12,0,882.0,92.0,0.6,20.0,618.0,857.56,636.99
2016,11,4,12,15,880.0,91.5,0.75,20.0,612.0,876.75,650.55
2016,11,4,12,30,878.0,91.0,0.9,20.0,606.0,892.37,663.51
2016,11,4,12,45,876.5,89.0,1.05,20.5,593.5,903.0,672.03
2016,11,4,13,0,875.0,87.0,1.2,21.0,581.0,909.96,678.2
2016,11,4,13,15,866.5,86.0,1.2,21.0,560.0,908.15,677.69
2016,11,4,13,30,858.0,85.0,1.2,21.0,539.0,902.64,674.99
2016,11,4,13,45,846.0,83.0,1.3,21.0,511.0,889.11,668.59
2016,11,4,14,0,834.0,81.0,1.4,21.0,483.0,872.09,659.86
2016,11,4,14,15,816.0,78.5,1.4,20.5,449.0,845.82,644.69
2016,11,4,14,30,798.0,76.0,1.4,20.0,415.0,816.57,627.34
2016,11,4,14,45,773.5,72.5,1.4,20.0,376.0,777.78,601.81
2016,11,4,15,0,749.0,69.0,1.4,20.0,337.0,736.8,574.23
2016,11,4,15,15,712.0,65.0,1.4,19.5,293.5,683.26,537.77
2016,11,4,15,30,675.0,61.0,1.4,19.0,250.0,634.99,503.78
2016,11,4,15,45,619.5,55.0,1.4,19.0,205.0,564.69,450.63
2016,11,4,16,0,564.0,49.0,1.4,19.0,160.0,496.1,396.4
2016,11,4,16,15,473.0,40.5,1.35,18.5,116.5,403.0,319.92
2016,11,4,16,30,382.0,32.0,1.3,18.0,73.0,316.3,239.81
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.5,156.1,26.48
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,13.0,14.0,8.64,0.0
2016,11,5,7,0,199.0,19.0,1.5,13.0,28.0,15.83,0.0
2016,11,5,7,15,320.5,30.0,1.55,13.5,66.0,24.55,14.19
2016,11,5,7,30,442.0,41.0,1.6,14.0,104.0,32.98,23.08
2016,11,5,7,45,511.5,49.0,1.65,14.5,147.0,43.1,32.47
2016,11,5,8,0,581.0,57.0,1.7,15.0,190.0,90.09,49.44
2016,11,5,8,15,628.0,62.0,1.65,15.0,233.5,139.77,84.64
2016,11,5,8,30,675.0,67.0,1.6,15.0,277.0,194.75,130.15
2016,11,5,8,45,496.5,105.5,1.55,15.5,272.0,225.36,165.73
2016,11,5,9,0,318.0,144.0,1.5,16.0,267.0,233.55,180.44
2016,11,5,9,15,304.0,162.0,1.45,16.0,289.0,266.19,209.28
2016,11,5,9,30,290.0,180.0,1.4,16.0,311.0,297.2,235.82
2016,11,5,9,45,233.0,201.0,1.35,16.5,310.5,308.88,245.86
2016,11,5,10,0,176.0,222.0,1.3,17.0,310.0,308.01,245.11
2016,11,5,10,15,149.5,233.5,1.3,17.0,311.0,315.53,251.13
2016,11,5,10,30,123.0,245.0,1.3,17.0,312.0,320.44,254.71
2016,11,5,10,45,97.0,248.0,1.35,17.5,301.5,304.94,241.96
2016,11,5,11,0,71.0,251.0,1.4,18.0,291.0,295.52,233.8
2016,11,5,11,15,166.0,256.5,1.5,18.0,353.5,388.06,307.61
2016,11,5,11,30,261.0,262.0,1.6,18.0,416.0,489.04,385.7
2016,11,5,11,45,253.5,264.5,1.7,18.0,414.5,497.49,391.74
2016,11,5,12,0,246.0,267.0,1.8,18.0,413.0,490.17,386.88
2016,11,5,12,15,553.5,175.5,1.85,18.0,499.0,688.74,541.19
2016,11,5,12,30,861.0,84.0,1.9,18.0,585.0,859.12,661.78
2016,11,5,12,45,770.5,108.5,2.0,18.5,549.0,830.31,640.13
2016,11,5,13,0,680.0,133.0,2.1,19.0,513.0,793.51,614.85
2016,11,5,13,15,749.0,109.0,2.1,18.5,514.0,833.22,645.05
2016,11,5,13,30,818.0,85.0,2.1,18.0,515.0,864.63,668.72
2016,11,5,13,45,663.5,119.0,2.1,18.0,455.5,772.56,604.43
2016,11,5,14,0,509.0,153.0,2.1,18.0,396.0,664.94,527.72
2016,11,5,14,15,442.0,153.0,2.05,18.0,354.0,602.75,482.0
2016,11,5,14,30,375.0,153.0,2.0,18.0,312.0,540.28,434.75
2016,11,5,14,45,360.5,139.5,2.0,18.0,280.0,506.67,410.25
2016,11,5,15,0,346.0,126.0,2.0,18.0,248.0,471.97,384.17
2016,11,5,15,15,324.5,112.5,2.0,17.5,215.5,414.21,340.27
2016,11,5,15,30,303.0,99.0,2.0,17.0,183.0,373.65,308.39
2016,11,5,15,45,274.5,83.5,2.05,17.0,149.0,325.28,268.41
2016,11,5,16,0,246.0,68.0,2.1,17.0,115.0,292.66,239.47
2016,11,5,16,15,200.0,51.5,2.0,16.5,83.0,233.03,187.59
2016,11,5,16,30,154.0,35.0,1.9,16.0,51.0,176.72,133.45
2016,11,5,16,45,77.0,17.5,1.8,16.0,25.5,87.48,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,11.45,0.0
2016,11,6,7,15,11.0,30.5,0.9,15.0,32.0,25.91,14.84
2016,11,6,7,30,22.0,48.0,0.9,15.0,51.0,39.88,28.87
2016,11,6,7,45,34.5,66.5,0.95,15.5,73.5,54.75,42.48
2016,11,6,8,0,47.0,85.0,1.0,16.0,96.0,74.49,55.63
2016,11,6,8,15,55.0,103.5,1.05,16.0,118.5,95.6,72.8
2016,11,6,8,30,63.0,122.0,1.1,16.0,141.0,118.02,91.37
2016,11,6,8,45,68.0,139.0,1.15,16.0,162.5,139.67,109.53
2016,11,6,9,0,73.0,156.0,1.2,16.0,184.0,162.12,128.29
2016,11,6,9,15,36.5,132.5,1.15,16.0,146.5,133.19,105.49
2016,11,6,9,30,0.0,109.0,1.1,16.0,109.0,96.78,75.79
2016,11,6,9,45,34.5,160.5,1.1,16.5,178.0,164.27,130.99
2016,11,6,10,0,69.0,212.0,1.1,17.0,247.0,235.21,187.53
2016,11,6,10,15,180.0,220.5,1.1,17.0,316.5,320.05,255.14
2016,11,6,10,30,291.0,229.0,1.1,17.0,386.0,417.38,331.02
2016,11,6,10,45,167.5,232.5,1.1,17.5,323.5,345.28,273.44
2016,11,6,11,0,44.0,236.0,1.1,18.0,261.0,260.83,205.53
2016,11,6,11,15,55.0,245.5,1.1,18.0,277.5,282.48,223.04
2016,11,6,11,30,66.0,255.0,1.1,18.0,294.0,305.1,240.72
2016,11,6,11,45,160.5,259.0,1.1,18.0,353.5,402.82,317.81
2016,11,6,12,0,255.0,263.0,1.1,18.0,413.0,507.36,397.31
2016,11,6,12,15,173.5,261.5,1.1,18.0,363.5,430.77,338.06
2016,11,6,12,30,92.0,260.0,1.1,18.0,314.0,349.34,275.05
2016,11,6,12,45,163.0,254.0,1.1,18.0,346.0,425.11,335.45
2016,11,6,13,0,234.0,248.0,1.1,18.0,378.0,486.49,383.17
2016,11,6,13,15,300.0,227.0,1.05,18.0,387.5,542.3,425.78
2016,11,6,13,30,366.0,206.0,1.0,18.0,397.0,580.1,455.04
2016,11,6,13,45,320.0,201.5,1.0,18.5,362.5,535.9,421.32
2016,11,6,14,0,274.0,197.0,1.0,19.0,328.0,490.89,387.4
2016,11,6,14,15,308.0,177.0,1.05,18.5,314.0,496.11,394.63
2016,11,6,14,30,342.0,157.0,1.1,18.0,300.0,498.8,399.49
2016,11,6,14,45,315.5,144.5,1.15,18.0,266.5,457.31,368.59
2016,11,6,15,0,289.0,132.0,1.2,18.0,233.0,415.67,337.17
2016,11,6,15,15,271.5,117.0,1.2,17.5,202.5,377.95,308.62
2016,11,6,15,30,254.0,102.0,1.2,17.0,172.0,340.19,279.03
2016,11,6,15,45,232.5,85.0,1.2,17.0,140.0,296.63,243.19
2016,11,6,16,0,211.0,68.0,1.2,17.0,108.0,253.6,206.57
2016,11,6,16,15,170.5,51.0,1.0,16.5,77.5,198.67,158.82
2016,11,6,16,30,130.0,34.0,0.8,16.0,47.0,145.98,108.13
2016,11,6,16,45,65.0,17.0,0.65,16.0,23.5,68.96,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,14.0,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,2.0,14.0,20.0,18.19,0.0
2016,11,7,7,15,146.0,31.5,2.05,14.0,51.0,24.59,13.39
2016,11,7,7,30,292.0,43.0,2.1,14.0,82.0,33.26,23.16
2016,11,7,7,45,346.0,55.0,2.15,14.5,119.5,44.27,33.4
2016,11,7,8,0,400.0,67.0,2.2,15.0,157.0,83.0,50.34
2016,11,7,8,15,434.0,78.0,2.1,15.5,194.0,124.88,80.7
2016,11,7,8,30,468.0,89.0,2.0,16.0,231.0,170.73,118.4
2016,11,7,8,45,490.5,99.0,1.95,16.5,266.5,216.61,158.35
2016,11,7,9,0,513.0,109.0,1.9,17.0,302.0,264.69,200.37
2016,11,7,9,15,477.0,129.5,1.85,17.5,323.0,303.12,235.09
2016,11,7,9,30,441.0,150.0,1.8,18.0,344.0,337.15,264.77
2016,11,7,9,45,486.0,151.5,1.75,18.5,379.5,387.27,305.4
2016,11,7,10,0,531.0,153.0,1.7,19.0,415.0,440.85,347.75
2016,11,7,10,15,502.5,170.0,1.55,19.0,427.5,470.75,371.04
2016,11,7,10,30,474.0,187.0,1.4,19.0,440.0,496.98,390.69
2016,11,7,10,45,495.0,187.5,1.3,19.5,459.5,535.78,419.11
2016,11,7,11,0,516.0,188.0,1.2,20.0,479.0,574.68,446.73
2016,11,7,11,15,459.5,208.0,1.1,20.0,470.5,576.55,446.47
2016,11,7,11,30,403.0,228.0,1.0,20.0,462.0,560.74,433.75
2016,11,7,11,45,337.5,243.0,0.9,20.5,439.5,540.29,416.52
2016,11,7,12,0,272.0,258.0,0.8,21.0,417.0,515.49,396.02
2016,11,7,12,15,244.0,259.0,0.7,21.0,401.0,487.64,375.31
2016,11,7,12,30,216.0,260.0,0.6,21.0,385.0,472.36,363.4
2016,11,7,12,45,240.5,250.5,0.55,21.0,386.5,489.16,376.48
2016,11,7,13,0,265.0,241.0,0.5,21.0,388.0,522.2,400.54
2016,11,7,13,15,208.0,236.5,0.4,21.0,349.0,454.15,349.69
2016,11,7,13,30,151.0,232.0,0.3,21.0,310.0,401.72,310.25
2016,11,7,13,45,124.5,218.0,0.25,21.0,280.5,364.05,282.43
2016,11,7,14,0,98.0,204.0,0.2,21.0,251.0,309.42,241.47
2016,11,7,14,15,148.0,188.5,0.15,21.0,253.5,353.18,276.7
2016,11,7,14,30,198.0,173.0,0.1,21.0,256.0,378.49,297.01
2016,11,7,14,45,190.5,157.5,0.1,21.0,230.5,352.64,277.8
2016,11,7,15,0,183.0,142.0,0.1,21.0,205.0,326.38,258.42
2016,11,7,15,15,172.5,124.5,0.15,20.5,177.5,294.51,234.87
2016,11,7,15,30,162.0,107.0,0.2,20.0,150.0,262.53,210.45
2016,11,7,15,45,145.0,88.5,0.25,20.0,122.0,224.14,179.56
2016,11,7,16,0,128.0,70.0,0.3,20.0,94.0,186.15,147.98
2016,11,7,16,15,97.0,51.5,0.3,19.5,67.0,139.17,108.11
2016,11,7,16,30,66.0,33.0,0.3,19.0,40.0,93.04,65.33
2016,11,7,16,45,33.0,16.5,0.3,19.0,20.0,42.41,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.5,9.5,8.64,0.0
2016,11,8,7,0,0.0,19.0,0.9,15.0,19.0,17.28,0.0
2016,11,8,7,15,160.5,30.5,0.9,15.0,51.5,23.86,12.27
2016,11,8,7,30,321.0,42.0,0.9,15.0,84.0,34.14,23.77
2016,11,8,7,45,384.0,53.0,0.9,15.5,123.0,44.05,33.05
2016,11,8,8,0,447.0,64.0,0.9,16.0,162.0,84.96,50.22
2016,11,8,8,15,489.0,72.5,0.75,16.5,201.0,128.61,80.85
2016,11,8,8,30,531.0,81.0,0.6,17.0,240.0,177.2,119.91
2016,11,8,8,45,567.5,85.5,0.5,17.5,277.5,225.39,160.74
2016,11,8,9,0,604.0,90.0,0.4,18.0,315.0,277.21,204.69
2016,11,8,9,15,684.0,84.0,0.3,18.0,363.0,338.04,254.54
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,406.76,309.47
2016,11,8,9,45,794.5,76.5,0.15,18.5,444.0,462.39,353.26
2016,11,8,10,0,825.0,75.0,0.1,19.0,477.0,519.21,396.44
2016,11,8,10,15,836.0,76.0,0.1,19.5,501.5,568.42,432.97
