Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,15,653.5,140.5,5.85,17.0,492.5,723.49,587.79
2016,11,18,12,30,428.0,200.0,6.0,17.0,428.0,608.97,496.26
2016,11,18,12,45,647.5,139.0,6.15,17.0,475.0,743.5,605.64
2016,11,18,13,0,867.0,78.0,6.3,17.0,522.0,865.06,698.53
2016,11,18,13,15,858.5,76.5,6.35,17.0,502.5,863.08,697.45
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,857.51,694.37
2016,11,18,13,45,838.5,73.0,6.5,17.0,456.5,845.19,686.49
2016,11,18,14,0,827.0,71.0,6.6,17.0,430.0,829.5,676.08
2016,11,18,14,15,808.0,69.0,6.55,17.0,398.0,804.17,657.64
2016,11,18,14,30,789.0,67.0,6.5,17.0,366.0,775.98,636.84
2016,11,18,14,45,762.5,64.0,6.5,17.0,328.5,737.7,608.01
2016,11,18,15,0,736.0,61.0,6.5,17.0,291.0,697.36,576.91
2016,11,18,15,15,695.0,56.5,6.35,16.5,249.5,642.11,533.69
2016,11,18,15,30,654.0,52.0,6.2,16.0,208.0,586.28,488.46
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,519.22,432.21
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,448.41,370.11
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,346.72,276.23
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,243.31,120.43
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,96.11,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,4.82,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,9.66,1.98
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,16.71,8.82
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,23.77,14.46
2016,11,19,8,15,0.0,36.0,8.85,14.0,36.0,31.73,21.44
2016,11,19,8,30,0.0,45.0,8.8,14.0,45.0,39.7,28.39
2016,11,19,8,45,0.0,53.0,8.75,14.5,53.0,46.79,34.45
2016,11,19,9,0,0.0,61.0,8.7,15.0,61.0,53.89,40.44
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,48.56,35.85
2016,11,19,9,30,0.0,49.0,8.6,15.0,49.0,43.24,31.27
2016,11,19,9,45,0.0,45.0,8.55,15.0,45.0,39.7,28.21
2016,11,19,10,0,0.0,41.0,8.5,15.0,41.0,36.17,25.15
2016,11,19,10,15,49.5,127.5,8.45,15.0,152.0,145.88,118.14
2016,11,19,10,30,99.0,214.0,8.4,15.0,263.0,265.58,218.01
2016,11,19,10,45,49.5,166.5,8.4,15.5,191.0,190.46,154.91
2016,11,19,11,0,0.0,119.0,8.4,16.0,119.0,106.84,84.07
2016,11,19,11,15,0.0,75.5,8.3,16.0,75.5,66.81,50.6
2016,11,19,11,30,0.0,32.0,8.2,16.0,32.0,28.24,18.17
2016,11,19,11,45,0.0,93.5,8.1,16.0,93.5,83.05,64.15
2016,11,19,12,0,0.0,155.0,8.0,16.0,155.0,142.53,113.59
2016,11,19,12,15,0.0,136.0,7.9,16.0,136.0,124.03,98.24
2016,11,19,12,30,0.0,117.0,7.8,16.0,117.0,105.66,83.02
2016,11,19,12,45,0.0,108.5,7.75,16.0,108.5,97.6,76.36
2016,11,19,13,0,0.0,100.0,7.7,16.0,100.0,89.54,69.7
2016,11,19,13,15,0.0,62.5,7.65,16.0,62.5,55.25,41.01
2016,11,19,13,30,0.0,25.0,7.6,16.0,25.0,22.04,13.02
2016,11,19,13,45,0.0,27.5,7.55,16.0,27.5,24.24,14.92
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,26.44,16.82
2016,11,19,14,15,15.5,87.5,7.4,16.0,93.5,98.91,78.84
2016,11,19,14,30,31.0,145.0,7.3,16.0,157.0,185.2,151.74
2016,11,19,14,45,27.5,131.5,7.2,16.0,141.0,168.41,137.69
2016,11,19,15,0,24.0,118.0,7.1,16.0,125.0,151.82,123.73
2016,11,19,15,15,18.5,101.5,6.95,15.5,107.0,118.24,95.41
2016,11,19,15,30,13.0,85.0,6.8,15.0,89.0,97.25,77.39
2016,11,19,15,45,6.5,68.5,6.65,15.0,70.5,75.68,58.48
2016,11,19,16,0,0.0,52.0,6.5,15.0,52.0,54.22,39.56
2016,11,19,16,15,0.0,35.0,6.4,15.0,35.0,35.83,23.11
2016,11,19,16,30,0.0,18.0,6.3,15.0,18.0,15.87,1.76
2016,11,19,16,45,0.0,9.0,6.2,15.0,9.0,8.19,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,2.8,13.0,4.5,3.94,0.0
2016,11,20,7,30,0.0,9.0,2.8,13.0,9.0,7.9,0.49
2016,11,20,7,45,0.0,15.0,2.8,13.5,15.0,13.18,5.78
2016,11,20,8,0,0.0,21.0,2.8,14.0,21.0,18.47,10.0
2016,11,20,8,15,0.0,28.0,2.8,14.0,28.0,24.65,15.44
2016,11,20,8,30,0.0,35.0,2.8,14.0,35.0,30.83,20.85
2016,11,20,8,45,0.0,41.0,2.85,14.5,41.0,36.14,25.4
2016,11,20,9,0,0.0,47.0,2.9,15.0,47.0,41.46,29.88
2016,11,20,9,15,0.0,53.0,2.9,15.0,53.0,46.78,34.39
2016,11,20,9,30,0.0,59.0,2.9,15.0,59.0,52.11,38.86
2016,11,20,9,45,0.0,103.0,2.95,15.0,103.0,91.73,72.23
2016,11,20,10,0,0.0,147.0,3.0,15.0,147.0,132.72,106.28
2016,11,20,10,15,30.5,176.0,3.0,15.0,190.5,183.52,148.34
2016,11,20,10,30,61.0,205.0,3.0,15.0,234.0,233.77,189.61
2016,11,20,10,45,68.0,214.5,3.0,15.0,248.0,252.17,204.52
2016,11,20,11,0,75.0,224.0,3.0,15.0,262.0,271.25,220.01
2016,11,20,11,15,165.0,228.5,2.75,15.0,315.0,355.36,288.96
2016,11,20,11,30,255.0,233.0,2.5,15.0,368.0,447.47,362.39
2016,11,20,11,45,127.5,172.0,2.3,15.0,239.5,278.86,227.06
2016,11,20,12,0,0.0,111.0,2.1,15.0,111.0,99.62,77.82
2016,11,20,12,15,3.0,144.5,1.9,15.0,146.5,134.97,107.41
2016,11,20,12,30,6.0,178.0,1.7,15.0,182.0,172.38,138.05
2016,11,20,12,45,3.0,103.0,1.5,15.0,105.0,94.86,74.19
2016,11,20,13,0,0.0,28.0,1.3,15.0,28.0,24.7,15.34
2016,11,20,13,15,228.5,96.0,1.2,15.0,204.0,331.32,274.88
2016,11,20,13,30,457.0,164.0,1.1,15.0,380.0,617.69,494.64
2016,11,20,13,45,293.0,174.5,1.05,15.0,310.5,473.03,380.66
2016,11,20,14,0,129.0,185.0,1.0,15.0,241.0,330.95,268.0
2016,11,20,14,15,110.5,170.0,0.9,15.0,215.5,298.49,243.0
2016,11,20,14,30,92.0,155.0,0.8,15.0,190.0,250.67,204.78
2016,11,20,14,45,390.0,109.5,0.75,15.0,233.0,485.52,396.73
2016,11,20,15,0,688.0,64.0,0.7,15.0,276.0,666.04,529.95
2016,11,20,15,15,645.0,59.5,0.55,15.0,235.5,611.14,485.21
2016,11,20,15,30,602.0,55.0,0.4,15.0,195.0,556.12,442.12
2016,11,20,15,45,540.5,48.0,0.3,15.0,154.5,484.9,385.76
2016,11,20,16,0,479.0,41.0,0.2,15.0,114.0,416.03,328.3
2016,11,20,16,15,365.5,32.0,0.25,14.5,76.5,314.5,240.42
2016,11,20,16,30,252.0,23.0,0.3,14.0,39.0,209.5,82.77
2016,11,20,16,45,126.0,11.5,0.35,14.0,19.5,81.3,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,11.5,29.0,12.28,0.0
2016,11,21,7,30,363.0,27.0,4.2,12.0,58.0,22.22,11.24
2016,11,21,7,45,461.0,34.0,4.35,12.5,98.0,27.21,17.94
2016,11,21,8,0,559.0,41.0,4.5,13.0,138.0,62.78,31.9
2016,11,21,8,15,616.5,46.5,4.55,13.0,179.5,110.1,61.53
2016,11,21,8,30,674.0,52.0,4.6,13.0,221.0,163.97,104.35
2016,11,21,8,45,712.5,55.0,4.7,13.5,261.0,217.33,151.58
2016,11,21,9,0,751.0,58.0,4.8,14.0,301.0,274.28,203.43
2016,11,21,9,15,776.5,61.0,4.8,14.0,337.0,330.08,255.19
2016,11,21,9,30,802.0,64.0,4.8,14.0,373.0,387.36,307.47
2016,11,21,9,45,806.0,69.5,4.85,14.0,402.0,438.87,354.26
2016,11,21,10,0,810.0,75.0,4.9,14.0,431.0,489.14,398.78
2016,11,21,10,15,823.0,76.5,4.9,14.0,455.5,538.57,441.4
2016,11,21,10,30,836.0,78.0,4.9,14.0,480.0,587.06,482.24
2016,11,21,10,45,845.0,79.0,4.95,14.5,498.0,631.27,518.03
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,673.69,551.6
2016,11,21,11,15,859.0,80.5,4.95,15.0,526.5,710.7,580.36
2016,11,21,11,30,864.0,81.0,4.9,15.0,537.0,745.19,605.98
2016,11,21,11,45,866.5,81.0,4.9,15.5,540.0,774.49,626.62
2016,11,21,12,0,869.0,81.0,4.9,16.0,543.0,800.81,644.95
2016,11,21,12,15,867.5,80.5,4.9,16.0,538.5,820.14,659.34
2016,11,21,12,30,866.0,80.0,4.9,16.0,534.0,836.09,671.35
2016,11,21,12,45,865.0,78.0,4.9,16.0,522.5,847.15,679.87
2016,11,21,13,0,864.0,76.0,4.9,16.0,511.0,854.7,685.98
2016,11,21,13,15,855.0,75.0,4.9,16.0,491.5,853.09,685.46
2016,11,21,13,30,846.0,74.0,4.9,16.0,472.0,847.93,682.5
2016,11,21,13,45,831.5,72.5,4.95,16.0,445.5,833.9,673.32
2016,11,21,14,0,817.0,71.0,5.0,16.0,419.0,816.56,661.71
2016,11,21,14,15,797.0,69.0,5.0,15.5,386.5,790.77,644.59
2016,11,21,14,30,777.0,67.0,5.0,15.0,354.0,762.18,625.05
2016,11,21,14,45,746.5,64.0,5.0,15.0,317.0,721.13,594.25
2016,11,21,15,0,716.0,61.0,5.0,15.0,280.0,678.22,561.29
2016,11,21,15,15,673.0,57.0,4.9,14.5,239.0,622.85,518.08
2016,11,21,15,30,630.0,53.0,4.8,14.0,198.0,573.72,478.23
2016,11,21,15,45,559.0,47.0,4.7,14.0,156.0,496.33,412.94
2016,11,21,16,0,488.0,41.0,4.6,14.0,114.0,421.76,346.92
2016,11,21,16,15,372.0,31.5,4.45,13.5,76.0,317.88,250.38
2016,11,21,16,30,256.0,22.0,4.3,13.0,38.0,210.1,74.99
2016,11,21,16,45,128.0,11.0,4.15,13.0,19.0,81.91,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,88.5,14.5,1.15,11.0,22.0,13.19,0.0
2016,11,22,7,30,177.0,29.0,1.2,11.0,44.0,22.73,11.17
2016,11,22,7,45,239.5,43.0,1.25,11.5,76.0,33.27,23.25
2016,11,22,8,0,302.0,57.0,1.3,12.0,108.0,60.17,37.21
2016,11,22,8,15,339.5,70.0,1.4,12.0,142.5,96.93,62.48
2016,11,22,8,30,377.0,83.0,1.5,12.0,177.0,138.15,95.58
2016,11,22,8,45,399.5,95.0,1.6,12.5,210.0,179.45,131.42
2016,11,22,9,0,422.0,107.0,1.7,13.0,243.0,223.1,169.96
2016,11,22,9,15,449.0,113.0,1.75,13.0,272.5,264.81,207.12
2016,11,22,9,30,476.0,119.0,1.8,13.0,302.0,308.77,245.82
2016,11,22,9,45,450.0,136.0,1.9,13.5,320.0,342.05,275.23
2016,11,22,10,0,424.0,153.0,2.0,14.0,338.0,372.07,300.9
2016,11,22,10,15,473.0,152.0,2.05,14.0,369.0,421.52,341.87
2016,11,22,10,30,522.0,151.0,2.1,14.0,400.0,474.08,384.67
2016,11,22,10,45,473.0,169.0,2.15,14.5,401.0,487.56,394.82
2016,11,22,11,0,424.0,187.0,2.2,15.0,402.0,495.89,400.63
2016,11,22,11,15,477.0,178.0,2.2,15.0,424.5,542.97,438.18
2016,11,22,11,30,530.0,169.0,2.2,15.0,447.0,591.58,476.24
2016,11,22,11,45,490.0,180.5,2.25,15.0,438.5,592.59,476.62
2016,11,22,12,0,450.0,192.0,2.3,15.0,430.0,589.71,474.27
2016,11,22,12,15,450.5,190.0,2.3,15.0,426.5,601.43,483.66
2016,11,22,12,30,451.0,188.0,2.3,15.0,423.0,611.27,491.53
2016,11,22,12,45,459.5,181.0,2.3,15.0,416.0,620.31,499.13
2016,11,22,13,0,468.0,174.0,2.3,15.0,409.0,627.45,505.33
2016,11,22,13,15,426.0,175.0,2.35,15.0,382.5,598.31,483.41
2016,11,22,13,30,384.0,176.0,2.4,15.0,356.0,550.14,447.36
2016,11,22,13,45,449.5,152.5,2.45,15.0,351.5,597.84,486.41
2016,11,22,14,0,515.0,129.0,2.5,15.0,347.0,625.23,509.55
2016,11,22,14,15,528.0,115.5,2.55,14.5,324.0,616.69,504.74
2016,11,22,14,30,541.0,102.0,2.6,14.0,301.0,612.48,503.4
2016,11,22,14,45,506.0,98.0,2.65,14.0,269.0,564.57,466.92
2016,11,22,15,0,471.0,94.0,2.7,14.0,237.0,523.33,434.97
2016,11,22,15,15,437.0,84.0,2.7,14.0,202.0,474.66,395.63
2016,11,22,15,30,403.0,74.0,2.7,14.0,167.0,426.29,355.22
2016,11,22,15,45,359.5,61.5,2.7,14.0,131.5,368.32,305.5
2016,11,22,16,0,316.0,49.0,2.7,14.0,96.0,312.28,255.45
2016,11,22,16,15,232.0,35.5,2.75,13.5,63.5,231.38,180.15
2016,11,22,16,30,148.0,22.0,2.8,13.0,31.0,143.2,42.07
2016,11,22,16,45,74.0,11.0,2.9,13.0,15.5,51.54,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.5,3.1,11.5,23.5,15.01,0.0
2016,11,23,7,30,183.0,33.0,3.1,12.0,47.0,25.98,12.67
2016,11,23,7,45,285.5,45.0,3.1,12.5,84.5,35.0,24.48
2016,11,23,8,0,388.0,57.0,3.1,13.0,122.0,63.25,37.58
2016,11,23,8,15,456.5,65.5,3.15,13.0,162.5,106.59,65.49
2016,11,23,8,30,525.0,74.0,3.2,13.0,203.0,155.72,103.59
2016,11,23,8,45,569.5,80.0,3.3,13.0,242.0,205.02,146.28
2016,11,23,9,0,614.0,86.0,3.4,13.0,281.0,258.91,194.4
2016,11,23,9,15,646.0,90.5,3.35,13.0,316.5,311.43,242.02
2016,11,23,9,30,678.0,95.0,3.3,13.0,352.0,366.43,291.13
2016,11,23,9,45,713.5,94.5,3.25,13.5,385.0,420.12,337.7
2016,11,23,10,0,749.0,94.0,3.2,14.0,418.0,475.72,384.63
2016,11,23,10,15,763.5,96.0,3.2,14.0,442.5,524.23,425.63
2016,11,23,10,30,778.0,98.0,3.2,14.0,467.0,572.1,465.15
2016,11,23,10,45,791.0,98.5,3.2,14.0,485.5,614.7,499.81
2016,11,23,11,0,804.0,99.0,3.2,14.0,504.0,657.44,533.84
2016,11,23,11,15,809.0,99.5,3.2,14.0,514.0,692.99,561.77
2016,11,23,11,30,814.0,100.0,3.2,14.0,524.0,726.17,586.67
2016,11,23,11,45,818.0,99.5,3.2,14.0,527.5,754.94,607.73
2016,11,23,12,0,822.0,99.0,3.2,14.0,531.0,780.94,626.74
2016,11,23,12,15,819.5,98.5,3.25,14.0,526.5,798.76,640.05
2016,11,23,12,30,817.0,98.0,3.3,14.0,522.0,813.31,651.13
2016,11,23,12,45,810.5,97.5,3.4,14.0,509.5,821.15,657.73
2016,11,23,13,0,804.0,97.0,3.5,14.0,497.0,825.55,661.99
2016,11,23,13,15,793.5,95.5,3.65,14.0,477.5,821.93,660.76
2016,11,23,13,30,783.0,94.0,3.8,14.0,458.0,814.89,657.12
2016,11,23,13,45,771.0,90.5,4.0,14.0,432.5,800.92,648.58
2016,11,23,14,0,759.0,87.0,4.2,14.0,407.0,789.49,641.89
2016,11,23,14,15,737.0,84.0,4.25,14.0,375.0,761.77,622.29
2016,11,23,14,30,715.0,81.0,4.3,14.0,343.0,731.52,600.54
2016,11,23,14,45,685.5,77.0,4.4,14.0,306.5,691.58,571.05
2016,11,23,15,0,656.0,73.0,4.5,14.0,270.0,649.97,539.4
2016,11,23,15,15,609.5,67.5,4.35,13.5,230.0,591.99,493.68
2016,11,23,15,30,563.0,62.0,4.2,13.0,190.0,533.96,446.37
2016,11,23,15,45,492.0,54.0,4.05,13.0,149.0,455.98,380.14
2016,11,23,16,0,421.0,46.0,3.9,13.0,108.0,380.7,313.09
2016,11,23,16,15,302.5,34.5,3.75,12.5,71.0,275.51,215.42
2016,11,23,16,30,184.0,23.0,3.6,12.0,34.0,166.33,41.27
2016,11,23,16,45,92.0,11.5,3.5,11.5,17.0,62.07,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,2.05,8.0,23.5,13.64,0.0
2016,11,24,7,30,220.0,30.0,2.1,8.0,47.0,23.67,10.41
2016,11,24,7,45,331.0,41.5,2.15,8.5,85.5,34.32,24.23
2016,11,24,8,0,442.0,53.0,2.2,9.0,124.0,63.38,37.24
2016,11,24,8,15,509.5,60.5,2.25,9.0,165.5,106.46,64.18
2016,11,24,8,30,577.0,68.0,2.3,9.0,207.0,157.48,104.12
2016,11,24,8,45,627.5,72.5,2.4,9.5,248.0,209.53,149.29
2016,11,24,9,0,678.0,77.0,2.5,10.0,289.0,266.72,200.42
2016,11,24,9,15,708.5,80.5,2.45,10.5,325.5,321.07,249.83
2016,11,24,9,30,739.0,84.0,2.4,11.0,362.0,377.58,300.15
2016,11,24,9,45,763.0,86.0,2.35,11.5,394.0,431.55,347.23
2016,11,24,10,0,787.0,88.0,2.3,12.0,426.0,485.82,393.12
2016,11,24,10,15,801.0,90.0,2.05,12.0,451.0,535.35,433.94
2016,11,24,10,30,815.0,92.0,1.8,12.0,476.0,584.11,472.56
2016,11,24,10,45,826.0,93.0,1.6,12.5,494.5,628.9,506.02
2016,11,24,11,0,837.0,94.0,1.4,13.0,513.0,672.11,536.86
2016,11,24,11,15,842.0,95.0,1.1,13.0,523.5,709.32,561.87
2016,11,24,11,30,847.0,96.0,0.8,13.0,534.0,744.08,582.41
2016,11,24,11,45,850.0,95.5,0.55,13.5,537.5,773.01,597.02
2016,11,24,12,0,853.0,95.0,0.3,14.0,541.0,799.02,608.88
2016,11,24,12,15,851.0,94.5,0.4,14.0,536.5,817.93,623.19
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,833.48,635.55
2016,11,24,12,45,843.5,93.0,0.65,14.0,519.5,842.09,644.35
2016,11,24,13,0,838.0,92.0,0.8,14.0,507.0,847.16,650.92
2016,11,24,13,15,780.5,91.5,0.85,14.0,466.5,804.62,623.05
2016,11,24,13,30,723.0,91.0,0.9,14.0,426.0,763.26,596.21
2016,11,24,13,45,755.5,88.0,0.95,14.0,420.5,783.35,612.46
2016,11,24,14,0,788.0,85.0,1.0,14.0,415.0,805.03,629.05
2016,11,24,14,15,657.0,94.0,0.95,14.0,354.5,705.68,558.31
2016,11,24,14,30,526.0,103.0,0.9,14.0,294.0,599.47,481.81
2016,11,24,14,45,485.5,100.5,0.9,14.0,262.5,550.06,446.3
2016,11,24,15,0,445.0,98.0,0.9,14.0,231.0,507.07,413.48
2016,11,24,15,15,412.0,87.5,0.95,13.5,196.5,459.46,377.21
2016,11,24,15,30,379.0,77.0,1.0,13.0,162.0,412.15,339.55
2016,11,24,15,45,332.5,64.0,1.05,13.0,127.0,352.48,289.63
2016,11,24,16,0,286.0,51.0,1.1,13.0,92.0,295.05,239.4
2016,11,24,16,15,203.5,36.5,1.2,12.5,60.5,215.3,165.5
2016,11,24,16,30,121.0,22.0,1.3,12.0,29.0,126.19,23.06
2016,11,24,16,45,60.5,11.0,1.45,12.0,14.5,43.93,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,9.1,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,17.61,5.39
2016,11,25,7,45,1.0,37.5,3.45,10.5,37.5,32.06,21.93
2016,11,25,8,0,2.0,55.0,3.5,11.0,55.0,46.98,34.16
2016,11,25,8,15,10.5,71.5,3.6,11.0,74.0,62.67,47.68
2016,11,25,8,30,19.0,88.0,3.7,11.0,93.0,79.63,62.16
2016,11,25,8,45,25.0,104.0,3.8,11.5,111.5,97.93,77.74
2016,11,25,9,0,31.0,120.0,3.9,12.0,130.0,116.7,93.65
2016,11,25,9,15,36.0,134.0,3.9,12.0,146.5,134.23,108.63
2016,11,25,9,30,41.0,148.0,3.9,12.0,163.0,152.49,124.15
2016,11,25,9,45,102.5,165.5,3.9,12.5,208.0,204.84,167.53
2016,11,25,10,0,164.0,183.0,3.9,13.0,253.0,259.39,212.7
2016,11,25,10,15,134.0,193.5,3.9,13.0,253.0,264.12,216.84
2016,11,25,10,30,104.0,204.0,3.9,13.0,253.0,257.84,211.68
2016,11,25,10,45,79.0,206.5,3.95,13.5,244.5,250.72,205.26
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,241.39,196.83
2016,11,25,11,15,40.5,205.0,4.05,14.0,226.0,231.0,188.08
2016,11,25,11,30,27.0,201.0,4.1,14.0,216.0,208.56,169.39
2016,11,25,11,45,64.5,216.5,4.15,14.0,251.0,267.64,218.8
2016,11,25,12,0,102.0,232.0,4.2,14.0,286.0,318.58,261.07
2016,11,25,12,15,205.0,223.5,4.2,14.0,329.0,410.23,337.5
2016,11,25,12,30,308.0,215.0,4.2,14.0,372.0,506.95,416.43
2016,11,25,12,45,343.0,203.0,4.2,14.5,374.5,529.86,434.64
2016,11,25,13,0,378.0,191.0,4.2,15.0,377.0,551.99,452.5
2016,11,25,13,15,257.5,196.5,4.2,15.0,321.5,461.39,379.02
2016,11,25,13,30,137.0,202.0,4.2,15.0,266.0,352.86,290.02
2016,11,25,13,45,173.0,189.0,4.2,15.0,264.5,370.81,306.5
2016,11,25,14,0,209.0,176.0,4.2,15.0,263.0,387.8,321.77
2016,11,25,14,15,214.0,161.5,4.2,14.5,244.5,375.16,312.9
2016,11,25,14,30,219.0,147.0,4.2,14.0,226.0,377.42,315.8
2016,11,25,14,45,206.0,134.0,4.25,14.0,202.0,349.83,293.36
2016,11,25,15,0,193.0,121.0,4.3,14.0,178.0,321.99,270.37
2016,11,25,15,15,177.5,104.5,4.2,13.5,151.0,286.97,241.2
2016,11,25,15,30,162.0,88.0,4.1,13.0,124.0,251.97,211.29
2016,11,25,15,45,143.0,70.5,4.0,13.0,97.0,213.01,176.82
2016,11,25,16,0,124.0,53.0,3.9,13.0,70.0,174.37,141.75
2016,11,25,16,15,74.0,36.5,3.85,12.5,46.0,105.8,79.29
2016,11,25,16,30,24.0,20.0,3.8,12.0,22.0,44.52,2.07
2016,11,25,16,45,12.0,10.0,3.8,12.0,11.0,15.82,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,12.32,1.33
2016,11,26,7,45,0.0,27.5,5.45,11.0,27.5,24.25,15.06
2016,11,26,8,0,0.0,41.0,5.3,11.0,41.0,35.83,24.72
2016,11,26,8,15,0.0,55.5,5.05,11.0,55.5,48.47,35.96
2016,11,26,8,30,0.0,70.0,4.8,11.0,70.0,61.35,47.33
2016,11,26,8,45,0.0,84.5,4.6,11.0,84.5,74.41,58.74
2016,11,26,9,0,0.0,99.0,4.4,11.0,99.0,87.66,70.17
2016,11,26,9,15,0.0,112.5,4.5,11.0,112.5,100.18,80.87
2016,11,26,9,30,0.0,126.0,4.6,11.0,126.0,112.87,91.61
2016,11,26,9,45,14.5,145.0,4.75,11.5,151.5,137.19,111.87
2016,11,26,10,0,29.0,164.0,4.9,12.0,177.0,168.62,138.09
2016,11,26,10,15,37.5,177.0,5.15,12.0,194.5,188.64,154.92
2016,11,26,10,30,46.0,190.0,5.4,12.0,212.0,209.72,172.64
2016,11,26,10,45,77.0,205.0,5.7,12.0,242.5,247.88,204.95
2016,11,26,11,0,108.0,220.0,6.0,12.0,273.0,288.94,239.63
2016,11,26,11,15,54.0,140.5,6.15,12.0,167.0,172.0,141.66
2016,11,26,11,30,0.0,61.0,6.3,12.0,61.0,53.92,40.47
2016,11,26,11,45,0.0,36.0,6.45,12.0,36.0,31.77,21.58
2016,11,26,12,0,0.0,11.0,6.6,12.0,11.0,9.69,2.66
2016,11,26,12,15,0.0,78.0,6.6,12.0,78.0,69.03,53.37
2016,11,26,12,30,0.0,145.0,6.6,12.0,145.0,133.9,108.25
2016,11,26,12,45,387.5,115.5,6.6,12.5,305.5,478.78,405.67
2016,11,26,13,0,775.0,86.0,6.6,13.0,466.0,783.41,649.59
2016,11,26,13,15,704.5,100.0,6.5,13.0,435.0,752.21,624.3
2016,11,26,13,30,634.0,114.0,6.4,13.0,404.0,712.89,593.92
2016,11,26,13,45,317.0,73.0,6.3,13.0,218.0,378.75,322.67
2016,11,26,14,0,0.0,32.0,6.2,13.0,32.0,28.2,18.56
2016,11,26,14,15,0.0,22.0,6.15,13.0,22.0,19.37,11.04
2016,11,26,14,30,0.0,12.0,6.1,13.0,12.0,10.55,3.45
2016,11,26,14,45,0.0,10.5,6.1,13.0,10.5,9.23,2.32
2016,11,26,15,0,0.0,9.0,6.1,13.0,9.0,7.9,1.17
2016,11,26,15,15,0.0,7.5,6.25,12.5,7.5,6.58,0.03
2016,11,26,15,30,0.0,6.0,6.4,12.0,6.0,5.26,0.0
2016,11,26,15,45,0.0,4.5,6.55,12.0,4.5,3.95,0.0
2016,11,26,16,0,0.0,3.0,6.7,12.0,3.0,2.63,0.0
2016,11,26,16,15,0.0,2.0,6.75,12.0,2.0,1.75,0.0
2016,11,26,16,30,0.0,1.0,6.8,12.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,6.9,12.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,14.0,6.4,11.0,19.5,12.73,0.0
2016,11,27,7,30,167.0,28.0,6.4,11.0,39.0,22.12,5.36
2016,11,27,7,45,299.0,38.0,6.45,11.5,76.5,31.42,20.96
2016,11,27,8,0,431.0,48.0,6.5,12.0,114.0,55.74,31.7
2016,11,27,8,15,501.5,55.0,6.55,12.0,154.5,97.49,56.59
2016,11,27,8,30,572.0,62.0,6.6,12.0,195.0,147.48,94.9
2016,11,27,8,45,626.5,65.5,6.7,12.5,235.5,198.64,138.96
2016,11,27,9,0,681.0,69.0,6.8,13.0,276.0,255.34,189.82
2016,11,27,9,15,531.0,99.0,6.7,13.0,272.5,276.28,216.64
2016,11,27,9,30,381.0,129.0,6.6,13.0,269.0,277.04,223.69
2016,11,27,9,45,461.0,125.5,6.5,13.0,309.5,331.53,271.0
2016,11,27,10,0,541.0,122.0,6.4,13.0,350.0,392.8,323.88
2016,11,27,10,15,557.0,127.0,6.25,13.0,373.0,435.23,360.82
2016,11,27,10,30,573.0,132.0,6.1,13.0,396.0,482.48,400.89
2016,11,27,10,45,709.5,107.0,5.95,13.5,447.0,568.43,471.8
2016,11,27,11,0,846.0,82.0,5.8,14.0,498.0,659.18,545.16
2016,11,27,11,15,851.0,82.5,5.65,14.0,508.5,695.99,574.58
2016,11,27,11,30,856.0,83.0,5.5,14.0,519.0,730.34,600.3
2016,11,27,11,45,856.5,83.5,5.4,14.0,522.0,758.69,621.36
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,784.01,640.07
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,802.6,653.67
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,817.85,664.81
2016,11,27,12,45,691.0,118.5,5.0,14.0,464.5,744.75,609.05
2016,11,27,13,0,530.0,154.0,4.9,14.0,413.0,652.37,537.26
2016,11,27,13,15,442.0,165.0,4.7,14.0,375.5,596.69,492.43
2016,11,27,13,30,354.0,176.0,4.5,14.0,338.0,521.96,432.28
2016,11,27,13,45,288.5,174.0,4.35,14.0,301.0,466.48,387.26
2016,11,27,14,0,223.0,172.0,4.2,14.0,264.0,410.53,341.21
2016,11,27,14,15,317.5,146.0,4.1,14.0,266.0,457.53,382.3
2016,11,27,14,30,412.0,120.0,4.0,14.0,268.0,518.52,433.16
2016,11,27,14,45,379.0,113.0,3.95,14.0,238.0,478.31,400.38
2016,11,27,15,0,346.0,106.0,3.9,14.0,208.0,437.87,367.19
2016,11,27,15,15,319.5,93.0,3.75,13.5,176.5,394.81,331.85
2016,11,27,15,30,293.0,80.0,3.6,13.0,145.0,351.9,295.49
2016,11,27,15,45,252.0,65.5,3.45,13.0,112.5,297.16,247.48
2016,11,27,16,0,211.0,51.0,3.3,13.0,80.0,244.38,199.69
2016,11,27,16,15,140.0,36.0,3.2,12.5,52.0,160.08,121.64
2016,11,27,16,30,69.0,21.0,3.1,12.0,24.0,82.03,0.0
2016,11,27,16,45,34.5,10.5,3.05,12.0,12.0,28.88,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.5,7.25,12.0,14.5,11.37,0.0
2016,11,28,7,30,59.0,25.0,7.5,12.0,29.0,20.15,2.63
2016,11,28,7,45,121.5,41.0,7.75,12.0,57.0,32.51,21.65
2016,11,28,8,0,184.0,57.0,8.0,12.0,85.0,52.59,34.66
2016,11,28,8,15,221.5,72.5,8.05,12.0,116.5,83.17,56.08
2016,11,28,8,30,259.0,88.0,8.1,12.0,148.0,118.33,84.1
2016,11,28,8,45,286.5,102.0,8.15,12.5,179.0,154.53,115.17
2016,11,28,9,0,314.0,116.0,8.2,13.0,210.0,193.82,149.78
2016,11,28,9,15,348.5,121.5,8.15,13.0,238.0,234.34,185.93
2016,11,28,9,30,383.0,127.0,8.1,13.0,266.0,275.02,222.39
2016,11,28,9,45,512.5,123.0,8.1,13.0,326.5,350.11,286.66
2016,11,28,10,0,642.0,119.0,8.1,13.0,387.0,440.93,364.2
2016,11,28,10,15,645.0,114.5,8.0,13.0,397.0,472.22,392.79
2016,11,28,10,30,648.0,110.0,7.9,13.0,407.0,501.73,419.32
2016,11,28,10,45,594.0,131.0,7.8,13.5,411.5,520.95,435.11
2016,11,28,11,0,540.0,152.0,7.7,14.0,416.0,529.4,441.49
2016,11,28,11,15,626.0,142.0,7.55,14.0,454.0,606.27,505.09
2016,11,28,11,30,712.0,132.0,7.4,14.0,492.0,682.08,566.98
2016,11,28,11,45,718.5,130.5,7.3,14.0,496.0,709.65,589.26
2016,11,28,12,0,725.0,129.0,7.2,14.0,500.0,734.87,609.16
2016,11,28,12,15,722.0,128.5,7.05,14.0,496.0,751.11,621.48
2016,11,28,12,30,719.0,128.0,6.9,14.0,492.0,764.38,631.56
2016,11,28,12,45,700.0,131.0,6.75,14.5,478.0,765.21,630.85
2016,11,28,13,0,681.0,134.0,6.6,15.0,464.0,762.57,627.61
2016,11,28,13,15,668.0,131.5,6.5,15.0,445.0,755.71,622.58
2016,11,28,13,30,655.0,129.0,6.4,15.0,426.0,745.77,615.27
2016,11,28,13,45,645.5,123.0,6.3,15.0,402.0,732.04,605.08
2016,11,28,14,0,636.0,117.0,6.2,15.0,378.0,715.47,592.69
2016,11,28,14,15,532.5,117.0,6.1,14.5,324.0,618.44,517.51
2016,11,28,14,30,429.0,117.0,6.0,14.0,270.0,528.38,445.38
