Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,9.1,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,18.19,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,21.89,9.3
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,30.91,20.73
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,70.83,35.31
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,120.65,70.03
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,170.05,111.06
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,224.23,159.15
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,216.96,166.73
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,172.49,138.38
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,240.56,194.05
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,324.24,262.72
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,275.89,224.89
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,203.22,164.95
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,240.29,196.0
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,289.99,236.91
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,317.62,259.59
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,346.56,283.3
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,286.63,233.51
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,233.95,189.06
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,314.33,256.46
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,385.06,315.1
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,414.5,339.71
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,459.72,376.56
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,337.54,277.11
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,213.43,173.56
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,219.44,179.45
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,225.66,185.19
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,210.75,173.11
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,195.82,160.93
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,177.54,145.8
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,159.32,130.5
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,364.37,305.54
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,516.51,426.87
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,446.2,366.53
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,378.5,306.18
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,280.02,209.73
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,171.81,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,66.52,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,10.55,1.22
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,17.6,9.31
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,25.99,16.18
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,34.4,23.6
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,43.26,31.36
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,52.13,39.06
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,60.17,45.98
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,68.28,52.89
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,69.61,53.98
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,70.94,55.03
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,39.7,28.36
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,8.8,1.89
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,22.47,13.55
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,36.18,25.15
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,22.04,13.11
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,7.92,1.09
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,8.81,1.85
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,9.69,2.6
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,69.91,53.7
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,136.68,109.72
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,85.42,66.83
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,38.83,27.5
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,156.68,128.74
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,288.37,238.25
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,138.15,113.22
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.16,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.71,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.27,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.39,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.07,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.82,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,21.42,7.94
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,32.03,22.01
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,60.99,39.17
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,92.79,63.66
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,125.06,91.07
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,159.56,121.53
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,193.28,152.05
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,228.54,183.81
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,258.8,211.32
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,288.53,237.76
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,205.44,170.16
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,102.56,82.63
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,149.92,122.91
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,209.52,172.62
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,304.71,252.95
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,409.64,339.39
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,421.15,347.73
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,431.72,355.69
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,482.51,397.93
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,549.75,452.06
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,385.46,319.01
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,186.27,152.07
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,265.99,220.88
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,349.47,290.94
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,218.44,181.76
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,96.13,76.74
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,88.07,70.24
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,80.04,63.58
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,71.5,56.29
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,63.0,48.95
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,52.83,40.11
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,42.65,31.16
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,33.08,22.67
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,23.79,14.36
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,15.4,6.41
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,12.73,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,19.24,5.84
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,29.17,19.46
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,63.96,36.9
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,104.69,66.45
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,145.78,100.89
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,190.45,140.48
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,231.41,178.44
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,276.4,219.61
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,317.83,256.86
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,363.81,296.8
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,414.15,339.84
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,467.21,384.24
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,458.48,377.72
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,443.93,365.67
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,488.94,402.85
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,535.61,440.62
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,537.96,442.24
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,536.62,441.11
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,566.22,465.29
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,595.16,488.65
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,564.51,463.43
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,515.16,424.18
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,509.95,421.02
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,503.25,416.4
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,435.1,361.31
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,350.68,292.4
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,331.7,277.62
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,312.34,262.01
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,289.22,243.17
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,265.68,223.62
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,235.29,198.05
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,204.9,171.84
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,169.27,140.2
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,133.72,107.94
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,83.03,60.11
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,17.21,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.73,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,9.67,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,16.72,8.62
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,25.11,15.67
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,33.51,23.18
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,42.38,30.97
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,51.24,38.65
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,59.28,45.61
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,67.39,52.55
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,74.66,58.7
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,81.99,64.86
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,142.89,116.17
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,206.24,168.56
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,303.29,248.44
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,414.08,337.04
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,288.66,235.96
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,141.16,112.98
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,221.09,180.39
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,298.09,243.4
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,350.87,286.31
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,392.58,320.38
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,309.47,252.76
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,194.87,158.25
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,255.48,209.82
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,319.06,262.32
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,266.95,219.8
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,229.81,189.24
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,214.72,177.21
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,199.63,164.93
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,180.52,149.12
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,161.49,133.13
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,137.6,112.85
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,113.81,92.31
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,87.08,68.73
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,53.53,39.32
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,32.93,20.19
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,12.33,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,6.37,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,8.19,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,19.66,4.19
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,30.28,19.82
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,52.72,35.16
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,77.66,54.67
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,104.02,76.82
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,132.23,101.2
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,159.2,125.17
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,187.19,149.95
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,211.0,171.17
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,234.81,192.08
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,290.6,239.24
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,346.31,286.36
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,299.35,247.09
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,240.96,197.26
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,260.05,213.33
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,279.99,229.94
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,276.31,226.75
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,271.82,222.89
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,227.04,185.36
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,169.15,136.64
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,192.72,156.85
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,231.9,189.77
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,240.86,198.09
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,250.16,206.8
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,222.15,183.34
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,193.96,159.6
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,179.52,147.65
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,152.21,124.77
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,136.66,111.62
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,121.27,98.46
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,101.48,81.31
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,81.9,64.18
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,62.78,47.44
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,43.27,30.3
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,26.88,15.29
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,11.44,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,5.91,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,13.18,5.35
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,20.68,11.64
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,28.19,18.27
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,35.72,24.87
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,43.25,31.44
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,50.34,37.57
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,57.45,43.66
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,63.27,48.59
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,69.14,53.53
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,67.25,51.85
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,65.45,50.25
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,80.06,62.57
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,95.07,75.18
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,69.46,53.48
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,45.04,32.74
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,45.93,33.49
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,46.82,34.23
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,32.2,21.81
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,17.62,9.39
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,26.01,16.56
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,34.41,23.73
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,45.92,33.56
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,57.45,43.41
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,43.69,31.74
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,29.97,20.05
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,27.75,18.18
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,25.54,16.3
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,22.88,14.03
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,20.23,11.75
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,17.14,9.07
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,14.06,6.36
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,10.97,3.64
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.9,0.91
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.82,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,10.91,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,19.64,2.28
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,28.95,18.83
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,63.3,33.35
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,110.73,64.81
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,160.4,105.35
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,215.97,154.61
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,270.33,205.63
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,326.57,258.6
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,381.47,309.62
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,438.18,361.22
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,489.38,407.95
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,540.1,453.25
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,585.15,492.95
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,628.46,530.44
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,668.04,564.16
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,705.37,595.35
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,736.08,619.61
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,763.87,641.57
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,786.49,659.46
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,805.88,674.89
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,818.9,685.57
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,828.48,693.69
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,830.23,695.93
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,828.45,695.52
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,817.54,688.1
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,803.26,678.0
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,780.18,660.58
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,754.16,640.56
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,717.56,611.48
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,678.78,579.88
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,624.31,535.04
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,569.07,487.94
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,503.97,429.84
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,433.9,364.58
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,328.5,259.54
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,215.79,30.53
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,86.0,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,12.89,0.0
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,26.81,17.21
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,63.7,31.45
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,114.58,64.61
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,167.34,107.84
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,225.19,159.4
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,281.19,211.94
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,339.52,266.48
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,395.06,317.53
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,451.13,367.55
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,503.69,414.11
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,552.95,456.82
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,599.17,496.16
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,643.63,533.18
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,683.32,565.77
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,720.6,595.22
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,751.35,617.29
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,779.04,636.98
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,801.79,653.86
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,821.21,668.35
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,832.02,676.54
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,846.78,687.86
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,848.45,689.55
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,846.49,688.78
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,835.31,681.24
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,820.67,671.2
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,797.55,654.43
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,771.43,635.21
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,733.23,606.59
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,692.85,575.58
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,639.06,533.55
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,584.36,489.15
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,516.12,431.02
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,443.06,365.92
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,337.12,264.1
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,224.24,43.67
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,89.74,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,11.97,0.0
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,24.86,15.51
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,61.19,29.54
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,112.83,63.12
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,165.97,106.91
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,224.29,159.53
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,281.36,213.47
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,340.87,269.47
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,397.05,322.07
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,453.55,373.51
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,504.76,419.74
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,556.67,465.11
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,603.89,504.46
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,649.42,541.15
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,690.73,574.94
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,729.65,605.45
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,761.91,629.55
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,791.14,651.29
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,814.51,669.04
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,834.47,684.33
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,847.48,693.26
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,856.85,699.61
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,858.62,702.14
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,856.72,702.17
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,847.48,696.74
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,834.8,688.72
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,820.86,678.64
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,795.76,659.85
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,759.45,632.37
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,720.82,602.36
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,668.69,560.95
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,615.56,517.17
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,543.5,456.32
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,472.65,393.37
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,367.82,291.56
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,258.74,65.3
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,109.18,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
