Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,11.47,0.0
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,25.84,16.24
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,58.79,29.43
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,107.67,60.85
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,158.33,102.07
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,214.37,152.02
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,268.78,203.34
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,325.76,257.09
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,379.47,307.32
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,433.38,356.41
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,484.29,401.62
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,534.71,445.08
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,580.64,483.89
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,625.0,520.44
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,664.71,553.29
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,702.13,583.59
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,733.26,606.09
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,761.48,626.26
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,722.84,596.43
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,680.93,564.35
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,750.92,618.9
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,824.81,675.03
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,777.05,638.55
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,729.53,602.79
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,731.53,605.31
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,726.17,601.89
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,739.66,612.46
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,749.67,620.34
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,711.62,590.88
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,671.51,559.41
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,618.48,517.57
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,571.55,479.05
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,497.06,415.73
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,424.92,351.39
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,323.34,254.85
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,215.82,63.93
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,85.2,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,11.9,0.0
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,24.5,14.85
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,53.49,27.05
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,98.78,55.97
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,146.5,94.43
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,200.79,142.34
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,252.56,190.42
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,307.18,241.04
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,360.2,289.74
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,414.89,338.66
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,464.22,382.14
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,513.14,424.01
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,557.69,461.31
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,600.83,496.48
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,635.38,524.89
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,671.56,553.55
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,671.07,551.51
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,661.83,543.1
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,631.63,518.75
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,588.83,484.26
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,696.17,570.31
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,792.01,642.39
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,752.77,612.52
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,714.42,584.14
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,702.16,575.71
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,687.1,564.94
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,710.06,583.11
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,723.67,593.71
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,688.75,567.03
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,651.77,538.43
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,600.51,498.14
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,555.02,461.0
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,487.24,404.48
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,421.41,346.6
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,322.5,253.75
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,218.27,75.06
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,86.05,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,11.49,0.0
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,23.62,13.82
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,51.56,25.46
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,96.7,53.66
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,144.56,91.61
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,199.18,139.24
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,251.21,187.5
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,306.14,238.64
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,359.11,287.36
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,413.56,336.3
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,463.95,381.24
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,514.06,424.72
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,560.21,463.01
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,605.15,499.15
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,640.14,527.43
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,676.79,556.18
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,709.13,578.7
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,738.88,598.95
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,761.66,615.58
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,781.33,629.95
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,793.38,637.56
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,802.03,642.79
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,812.14,650.68
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,811.24,650.59
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,802.94,645.2
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,791.32,637.44
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,770.47,623.68
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,746.71,607.55
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,712.34,581.88
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,675.81,553.97
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,625.14,514.77
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,573.61,473.46
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,503.03,414.62
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,433.85,354.38
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,343.38,269.21
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,240.2,93.49
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,96.01,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,11.53,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,23.73,13.89
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,52.53,25.86
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,100.17,55.36
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,151.31,95.87
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,206.48,143.86
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,260.32,193.43
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,316.97,245.44
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,370.9,294.11
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,425.79,341.99
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,476.91,385.52
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,527.68,427.18
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,574.68,464.43
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,620.32,499.28
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,660.27,530.88
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,693.08,556.61
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,725.01,579.27
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,754.16,599.81
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,777.11,616.09
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,796.86,630.18
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,811.08,640.4
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,821.92,648.38
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,823.78,648.53
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,830.07,651.89
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,821.09,644.98
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,808.72,635.85
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,786.61,620.43
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,761.54,602.79
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,724.2,575.97
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,684.73,547.04
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,632.75,509.31
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,579.91,469.3
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,509.11,413.4
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,447.88,361.87
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,348.42,272.02
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,244.98,105.9
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,97.83,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.63,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,5.26,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,9.21,2.11
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,13.18,5.66
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,16.7,8.8
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,20.23,11.91
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,23.76,15.01
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,27.3,18.1
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,30.84,21.11
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,34.38,24.09
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,40.58,29.4
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,46.79,34.68
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,123.59,100.49
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,206.04,170.29
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,218.1,180.43
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,230.54,190.96
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,181.47,149.28
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,141.83,115.17
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,76.24,59.6
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,16.74,8.73
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,47.26,34.92
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,78.3,61.45
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,65.01,50.25
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,52.12,39.34
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,82.9,65.84
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,118.69,96.54
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,109.68,88.94
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,100.74,81.38
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,396.07,341.89
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,630.64,538.3
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,575.65,492.46
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,520.32,445.76
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,444.88,379.52
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,371.57,312.57
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,271.54,219.01
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,170.91,81.33
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,62.15,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,11.13,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,22.88,13.05
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,49.22,23.91
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,98.12,53.91
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,147.64,92.92
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,203.12,141.61
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,256.92,192.18
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,313.52,245.73
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,368.15,297.49
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,423.93,349.36
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,475.24,396.4
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,523.65,439.95
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,570.03,480.05
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,614.96,517.92
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,655.35,552.13
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,693.55,583.65
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,725.33,608.29
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,754.29,630.66
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,778.01,648.9
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,798.52,664.69
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,810.0,673.78
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,817.91,680.28
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,828.55,688.8
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,828.12,688.84
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,820.62,683.78
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,809.72,676.16
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,788.66,660.32
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,764.6,642.0
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,730.39,615.51
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,693.91,586.58
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,642.61,545.15
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,590.36,501.56
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,520.72,441.23
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,452.25,379.55
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,359.88,291.77
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,257.37,135.35
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,102.79,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,11.15,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,22.91,13.1
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,48.05,23.58
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,96.52,53.05
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,145.44,91.34
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,200.17,139.07
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,254.01,189.2
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,310.69,242.22
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,362.84,290.94
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,414.99,338.44
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,382.0,316.46
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,319.32,266.45
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,346.43,289.55
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,373.52,311.97
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,352.29,294.35
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,336.08,280.37
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,376.69,314.97
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,432.46,361.3
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,396.27,331.22
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,370.29,309.25
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,492.55,413.1
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,621.37,518.96
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,587.06,490.59
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,549.85,460.52
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,511.69,430.11
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,488.62,411.21
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,468.99,396.52
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,448.25,380.64
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,423.88,361.03
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,398.47,340.14
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,362.99,310.6
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,342.71,292.52
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,299.71,254.18
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,257.29,215.18
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,197.54,158.86
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,132.11,71.61
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,44.35,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,10.73,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,24.07,14.07
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,48.62,24.36
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,95.6,52.33
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,145.17,91.51
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,200.22,140.14
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,254.52,190.93
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,311.71,244.54
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,365.52,294.99
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,420.04,344.79
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,471.76,391.54
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,523.14,436.7
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,569.93,476.24
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,615.29,513.47
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,655.25,546.14
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,688.15,572.76
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,720.43,595.82
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,749.95,616.53
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,772.68,632.84
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,792.22,646.73
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,805.67,655.15
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,815.7,661.1
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,818.35,662.56
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,825.47,667.45
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,817.15,661.29
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,805.44,652.79
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,784.61,637.86
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,760.79,620.61
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,725.6,594.47
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,688.2,566.11
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,637.96,528.16
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,586.75,487.93
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,518.62,432.27
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,459.44,381.05
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,363.28,293.59
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,266.47,157.5
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,106.2,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,11.61,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,23.82,13.74
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,45.94,23.68
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,90.33,49.91
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,138.02,86.77
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,193.19,134.38
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,246.06,183.26
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,302.09,235.26
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,355.72,284.52
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,410.85,333.86
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,461.73,378.66
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,512.37,421.96
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,558.26,460.31
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,602.79,496.55
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,643.22,529.87
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,681.59,561.05
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,657.75,541.35
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,620.76,511.28
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,705.89,578.56
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,788.39,640.14
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,722.09,589.81
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,635.79,523.66
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,602.47,497.67
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,566.15,468.7
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,600.22,497.79
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,638.19,528.49
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,567.3,472.85
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,502.68,420.89
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,469.24,394.36
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,435.09,366.52
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,397.33,335.68
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,359.36,303.71
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,311.55,261.97
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,264.63,219.75
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,202.0,162.13
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,136.18,81.69
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,44.86,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,10.32,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,23.12,13.01
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,45.9,22.64
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,92.93,49.74
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,142.24,87.84
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,197.4,135.91
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,251.53,186.23
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,308.43,239.3
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,363.25,290.25
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,418.26,340.25
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,469.82,386.2
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,520.84,430.33
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,567.09,469.57
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,611.89,506.6
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,652.37,539.92
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,690.58,570.32
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,722.99,593.4
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,752.57,614.13
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,776.5,631.52
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,797.18,646.57
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,811.14,656.88
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,821.6,664.73
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,825.36,667.48
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,825.59,667.76
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,818.57,661.8
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,808.2,653.47
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,788.64,640.45
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,766.12,625.07
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,742.2,607.18
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,707.89,580.89
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,660.56,544.44
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,612.1,505.8
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,546.36,451.19
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,481.55,395.09
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,388.83,312.66
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,297.29,190.35
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,123.45,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,11.2,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,22.98,12.83
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,44.64,22.72
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,91.22,49.67
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,140.61,87.82
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,197.12,136.93
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,251.53,187.34
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,309.14,241.02
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,361.81,290.64
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,414.27,338.9
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,465.72,385.52
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,517.09,430.91
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,565.07,471.62
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,612.12,510.43
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,653.06,542.81
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,691.93,572.53
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,725.37,596.47
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,756.17,617.39
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,780.18,634.02
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,800.99,648.45
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,818.48,659.35
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,832.65,667.74
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,835.99,670.02
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,835.75,669.86
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,827.56,663.98
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,815.93,655.7
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,794.93,640.5
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,770.88,622.98
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,735.42,596.65
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,697.67,568.12
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,648.0,530.42
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,597.18,490.52
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,532.78,438.27
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,463.63,379.98
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,367.35,295.33
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,273.5,180.88
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,107.8,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,12.08,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,24.75,14.11
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,44.58,24.5
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,87.53,49.62
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,132.96,84.04
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,184.44,127.54
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,235.57,173.13
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,290.25,221.81
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,344.85,269.74
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,402.52,318.95
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,452.91,362.87
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,503.24,405.75
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,548.99,443.38
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,593.47,479.12
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,633.4,511.27
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,671.34,541.42
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,703.91,566.38
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,733.85,588.73
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,757.53,606.16
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,778.15,621.46
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,791.39,631.92
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,801.27,640.13
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,804.26,643.47
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,803.82,644.48
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,795.2,639.92
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,783.28,632.94
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,761.97,619.68
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,737.74,604.0
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,702.25,578.62
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,670.86,555.65
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,621.03,517.84
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,570.48,477.98
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,494.92,415.28
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,421.28,351.32
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,325.85,265.99
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,234.05,160.77
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,88.82,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
